Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,10.13,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,20.27,10.62
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,36.67,25.96
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,53.31,41.04
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,70.96,56.91
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,88.6,72.57
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,105.19,87.09
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,121.81,101.44
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,191.78,162.28
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,268.58,227.96
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,221.74,186.97
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,172.21,143.31
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,332.3,281.91
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,496.85,418.56
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,489.84,410.55
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,479.83,400.73
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,432.44,360.61
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,382.52,318.12
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,318.57,264.6
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,246.28,203.51
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,231.61,191.0
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,217.01,178.47
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,231.98,191.22
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,246.89,203.86
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,272.37,225.51
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,289.38,240.12
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,258.43,214.44
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,228.15,189.29
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,148.42,122.33
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,78.36,62.39
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,71.06,56.4
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,63.79,50.31
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,56.04,43.64
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,48.3,36.9
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,40.07,29.71
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,31.85,22.41
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,23.64,14.98
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,15.43,7.5
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,8.67,0.5
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.85,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.71,0.53
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,13.01,5.59
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,18.32,10.46
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,24.6,16.13
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,30.88,21.76
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,36.69,26.89
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,42.49,31.97
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,73.06,58.6
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,104.85,85.83
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,60.41,47.25
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,17.38,9.65
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,86.67,69.72
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,159.41,130.64
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,203.41,166.99
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,248.34,203.62
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,220.52,180.22
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,192.69,157.09
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,133.1,107.83
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,75.46,59.3
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,101.96,81.77
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,129.12,104.37
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,168.32,137.08
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,208.18,169.88
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,197.83,161.04
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,187.6,152.55
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,147.09,119.23
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,107.31,86.18
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,78.34,61.91
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,50.24,38.02
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,45.4,34.05
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,40.56,30.0
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,35.72,25.85
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,30.89,21.64
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,25.57,16.98
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,20.26,12.25
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,14.94,7.43
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,9.64,2.6
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.78,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.97,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,48.13,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,117.27,74.91
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,173.66,128.04
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,240.22,187.67
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,298.33,240.93
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,361.33,297.23
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,349.96,291.35
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,318.86,266.66
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,332.08,277.02
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,340.66,282.56
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,305.79,252.28
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,264.36,216.15
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,293.75,239.65
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,323.8,263.18
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,412.05,335.16
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,504.4,408.47
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,500.74,403.42
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,486.8,391.17
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,514.72,413.04
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,533.28,427.61
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,533.44,426.93
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,532.47,425.54
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,678.1,542.79
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,797.04,631.94
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,777.43,617.6
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,754.71,602.14
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,729.71,584.73
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,697.88,562.19
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,659.67,533.65
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,619.51,502.63
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,573.24,466.14
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,526.16,428.11
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,473.31,383.96
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,420.75,338.86
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,360.15,287.81
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,302.5,237.37
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,237.63,179.77
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,179.12,126.77
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,111.04,63.16
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,47.42,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,56.21,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,139.66,88.86
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,199.82,147.94
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,269.51,212.17
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,330.24,268.77
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,395.05,327.16
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,451.94,377.89
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,507.43,425.78
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,558.18,467.54
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,608.45,507.42
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,652.85,541.95
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,695.52,573.86
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,731.81,598.99
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,765.52,621.91
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,792.9,640.8
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,817.12,657.33
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,835.14,668.11
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,849.57,676.35
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,857.87,681.51
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,862.49,684.21
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,860.8,681.71
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,855.41,676.79
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,844.05,669.02
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,829.13,658.85
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,807.54,642.79
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,782.73,624.52
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,752.37,604.47
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,719.3,582.25
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,679.82,553.61
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,638.47,521.57
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,593.95,486.5
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,545.17,447.23
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,489.85,400.92
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,435.08,353.77
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,373.3,300.73
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,314.42,248.35
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,247.11,188.43
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,186.71,133.57
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,115.38,67.59
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,51.67,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,46.82,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,114.34,73.7
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,171.26,128.01
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,238.5,188.99
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,295.86,242.35
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,358.04,298.73
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,413.04,348.3
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,468.18,396.58
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,458.37,388.49
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,430.76,364.57
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,539.35,455.59
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,653.6,548.12
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,689.43,574.0
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,723.12,597.26
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,749.65,615.14
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,773.4,630.89
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,790.47,641.64
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,809.15,653.68
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,817.62,658.25
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,822.67,660.53
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,820.93,658.01
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,815.73,653.21
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,804.62,645.45
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,790.2,635.44
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,663.17,538.45
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,523.34,425.89
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,480.29,392.59
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,438.21,359.11
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,456.33,375.89
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,474.83,391.88
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,434.41,358.61
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,394.81,325.85
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,348.26,287.07
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,303.23,248.82
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,255.52,208.1
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,210.2,168.47
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,154.96,120.46
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,109.82,80.88
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,61.22,37.93
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.74,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,37.07,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,87.99,57.12
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,139.21,104.07
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,200.63,158.38
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,253.6,206.35
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,311.4,257.62
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,365.81,305.48
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,422.01,353.67
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,469.8,393.3
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,518.14,432.28
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,319.12,268.88
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,81.25,63.97
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,111.3,89.39
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,141.76,114.5
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,164.03,132.84
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,186.54,151.28
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,125.01,99.91
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,65.77,50.12
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,66.25,50.56
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,66.74,50.95
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,90.51,70.9
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,114.97,91.29
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,121.53,96.75
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,128.15,102.3
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,101.52,80.06
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,75.45,58.24
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,66.72,51.02
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,58.0,43.75
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,64.77,49.59
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,71.55,55.45
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,65.25,50.32
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,58.95,45.16
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,51.69,39.03
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,44.43,32.84
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,36.69,26.21
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,28.95,19.49
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,21.71,13.06
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,14.46,6.6
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,8.67,1.08
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.95,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,47.97,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,118.31,74.21
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,175.82,128.38
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,243.81,188.94
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,301.85,241.99
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,363.22,296.79
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,266.74,221.38
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,118.52,96.03
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,196.69,162.55
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,282.79,233.9
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,467.9,387.26
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,664.82,541.71
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,698.18,562.69
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,733.11,585.2
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,761.56,604.36
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,787.14,621.41
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,805.85,632.63
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,821.31,641.57
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,830.99,646.81
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,837.15,649.72
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,837.85,649.23
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,834.96,646.4
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,825.3,639.89
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,812.15,631.08
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,793.3,617.15
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,771.17,601.02
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,741.6,581.36
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,709.32,559.65
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,671.32,532.74
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,631.28,502.43
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,585.63,466.66
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,541.82,431.33
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,488.43,388.0
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,435.42,343.76
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,375.51,294.49
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,318.2,245.43
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,252.4,188.66
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,193.04,136.18
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,123.38,74.79
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,63.58,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,22.96,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,36.99,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,89.34,56.36
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,135.3,99.41
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,188.19,146.23
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,235.41,188.66
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,285.81,232.83
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,332.62,273.43
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,381.92,315.16
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,472.98,389.38
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,569.12,465.8
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,612.61,499.5
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,654.83,531.76
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,692.55,559.54
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,728.35,584.66
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,756.46,603.3
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,777.32,616.54
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,796.32,628.48
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,807.34,634.68
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,562.62,449.1
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,285.75,224.96
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,237.89,187.29
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,199.27,156.07
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,287.33,227.21
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,368.93,291.52
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,331.03,261.41
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,293.82,232.08
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,493.38,395.28
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,651.43,518.12
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,548.71,436.44
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,443.21,353.39
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,392.21,313.8
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,343.53,275.14
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,306.47,244.92
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,270.31,214.84
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,293.7,231.74
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,297.64,229.77
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,235.36,176.13
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,179.21,127.09
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,112.11,69.67
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,53.61,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,19.5,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,49.32,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,122.23,77.16
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,180.54,133.2
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,249.43,196.1
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,307.57,250.95
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,372.41,310.63
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,428.88,362.71
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,487.06,414.96
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,539.63,460.56
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,592.21,504.96
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,636.73,542.57
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,679.8,578.29
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,713.28,603.44
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,748.09,628.98
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,776.7,650.45
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,802.37,669.59
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,821.28,682.19
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,836.84,692.24
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,749.31,623.29
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,643.45,533.89
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,634.36,526.47
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,623.47,517.35
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,537.83,446.24
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,453.11,375.11
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,633.45,529.83
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,779.55,648.8
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,521.92,439.02
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,257.6,212.45
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,201.45,165.86
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,154.39,126.13
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,216.3,180.58
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,273.65,230.16
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,243.19,204.44
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,213.21,178.79
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,181.5,151.1
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,150.42,123.43
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,116.49,93.0
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,84.17,63.8
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,50.23,33.46
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,16.6,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,8.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,50.47,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,125.4,80.45
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,184.82,138.21
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,254.74,202.46
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,313.78,258.2
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,379.61,318.57
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,437.19,370.41
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,496.41,421.87
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,548.58,465.91
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,600.58,508.37
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,646.14,544.01
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,690.24,577.35
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,724.14,601.02
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,759.33,624.83
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,787.34,643.67
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,812.37,660.11
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,830.73,670.72
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,845.65,678.81
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,854.95,684.1
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,860.67,686.95
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,860.62,684.55
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,856.96,679.77
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,845.98,671.16
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,831.53,660.28
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,810.47,644.23
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,786.27,626.12
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,756.36,605.61
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,727.7,585.97
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,689.22,558.56
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,648.74,527.98
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,556.13,456.39
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,468.46,387.15
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,419.23,347.52
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,371.46,307.55
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,319.58,262.67
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,269.77,218.31
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,212.61,167.35
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,160.94,120.61
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,89.98,61.31
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,28.03,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,13.27,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,26.14,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,60.92,39.65
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,96.36,73.57
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,134.99,108.68
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,172.52,142.59
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,211.74,177.18
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,247.57,208.37
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,284.62,239.8
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,315.9,265.05
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,339.9,283.7
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,386.51,320.92
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,428.4,353.57
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,486.24,399.16
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,554.96,451.8
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,576.9,467.22
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,597.27,481.66
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,535.17,430.75
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,468.16,376.0
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,473.22,380.22
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,477.57,383.37
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,457.67,366.98
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,437.22,350.33
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,466.9,374.86
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,503.49,403.93
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,474.62,381.15
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,453.83,364.85
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,401.73,323.83
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,351.46,283.96
