Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,56.93,20.65
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,134.07,89.52
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,192.85,140.81
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,261.62,200.69
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,323.13,255.01
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,389.88,312.37
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,270.35,220.06
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,100.81,79.0
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,113.21,88.94
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,125.64,98.53
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,201.73,160.34
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,277.16,220.24
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,293.15,232.05
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,309.13,243.91
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,427.14,338.77
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,550.72,435.65
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,717.69,568.51
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,873.17,683.3
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,884.42,691.01
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,892.12,697.02
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,892.81,697.24
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,889.89,694.96
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,881.56,689.8
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,869.71,682.21
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,849.79,668.77
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,831.32,656.46
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,803.13,636.44
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,772.13,614.35
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,733.28,586.26
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,692.51,556.56
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,647.16,520.98
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,600.63,483.75
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,545.72,439.32
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,493.03,395.78
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,432.82,345.87
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,374.76,296.55
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,308.49,239.94
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,247.94,187.27
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,180.53,129.8
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,123.12,81.01
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,53.32,19.58
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,62.88,24.91
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,151.3,101.7
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,211.98,156.39
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,283.91,220.92
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,347.16,278.21
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,414.74,337.57
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,475.08,390.33
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,536.8,442.73
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,591.71,487.61
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,643.17,528.64
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,691.15,566.7
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,737.5,600.99
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,777.58,628.71
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,815.09,654.17
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,847.29,676.71
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,876.37,696.89
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,897.78,710.33
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,915.54,721.18
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,927.9,729.02
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,936.44,734.26
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,938.02,733.52
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,935.71,730.19
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,926.86,723.49
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,914.22,714.27
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,895.25,700.98
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,872.75,685.28
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,844.51,664.92
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,813.16,642.39
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,774.87,615.04
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,734.13,585.78
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,688.23,552.08
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,643.73,517.6
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,588.88,473.81
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,533.72,428.8
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,472.15,379.5
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,412.06,329.53
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,344.48,271.51
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,281.3,215.56
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,211.27,154.26
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,149.85,100.21
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,62.97,26.34
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,64.0,28.0
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,153.11,105.98
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,214.92,163.13
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,284.92,227.9
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,349.32,288.14
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,418.62,351.26
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,479.15,405.25
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,540.99,458.49
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,501.36,424.48
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,428.02,360.78
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,584.55,492.55
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,744.45,620.53
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,785.7,649.27
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,824.49,676.36
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,855.86,698.62
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,883.99,718.39
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,905.17,731.91
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,922.65,742.75
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,934.35,750.17
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,942.18,754.87
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,943.66,754.39
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,941.2,751.24
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,932.73,744.96
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,920.41,736.07
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,901.18,720.91
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,878.42,703.36
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,849.8,682.94
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,818.03,660.21
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,779.83,632.89
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,739.2,603.55
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,693.31,570.48
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,645.76,533.46
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,594.65,491.65
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,540.05,446.09
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,478.78,394.65
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,418.79,342.9
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,352.34,283.8
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,289.84,226.6
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,218.61,162.84
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,156.24,106.54
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,85.58,40.73
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,28.85,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,33.56,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,90.52,43.23
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,163.67,112.77
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,226.62,170.42
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,298.19,235.0
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,361.82,292.43
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,429.19,350.81
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,489.57,402.2
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,548.62,450.71
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,603.79,494.79
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,658.32,537.01
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,706.78,573.27
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,753.47,605.68
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,793.88,633.13
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,831.65,658.46
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,863.23,679.52
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,891.54,698.27
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,911.19,710.19
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,926.88,719.51
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,939.37,727.03
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,948.04,732.04
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,950.71,732.34
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,949.44,730.18
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,940.99,723.5
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,928.67,714.4
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,910.48,702.03
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,888.61,687.29
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,859.97,667.95
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,828.15,646.46
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,787.9,618.94
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,745.55,589.77
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,698.5,556.89
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,652.88,522.54
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,598.31,480.2
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,543.33,436.47
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,481.77,387.81
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,421.57,338.32
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,353.75,280.67
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,290.05,224.55
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,220.33,163.69
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,158.45,108.83
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,86.71,44.04
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,29.19,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,27.13,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,83.85,42.5
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,154.99,108.15
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,216.43,164.4
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,286.95,228.61
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,346.94,283.45
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,411.97,340.65
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,471.52,392.29
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,532.47,443.41
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,585.94,487.04
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,638.77,529.52
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,686.42,565.96
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,732.54,599.02
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,772.27,626.4
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,805.32,648.5
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,836.31,669.86
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,864.29,688.91
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,885.51,701.69
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,903.25,712.1
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,915.32,719.95
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,923.73,725.34
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,925.43,726.12
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,923.38,724.45
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,914.82,718.32
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,902.61,709.78
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,833.83,660.76
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,763.41,610.18
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,790.09,631.0
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,806.52,643.7
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,765.27,614.03
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,722.29,583.24
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,676.04,549.24
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,628.47,512.9
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,572.87,468.63
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,519.21,424.79
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,458.44,374.86
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,399.6,324.98
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,332.19,266.5
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,269.99,211.21
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,200.85,151.06
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,141.09,98.74
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,69.35,37.92
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,30.42,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,87.8,46.08
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,158.56,110.94
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,219.84,167.32
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,289.02,230.96
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,351.71,289.17
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,418.27,349.19
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,478.96,403.22
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,541.08,456.85
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,596.71,503.86
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,652.13,549.49
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,697.13,586.45
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,743.53,621.84
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,784.16,651.14
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,822.34,678.22
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,854.66,701.68
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,883.86,722.69
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,906.7,737.64
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,926.05,749.96
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,938.6,758.25
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,947.32,763.79
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,949.31,764.67
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,947.38,762.83
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,938.96,756.1
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,926.71,746.69
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,909.02,732.0
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,887.71,714.82
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,859.03,694.95
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,827.16,672.68
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,787.9,643.47
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,746.43,612.5
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,700.59,578.7
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,656.11,543.51
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,601.46,498.62
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,546.32,452.39
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,485.25,400.05
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,425.42,347.78
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,359.23,289.23
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,296.75,232.38
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,225.88,169.17
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,164.96,114.29
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,94.96,52.18
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,35.99,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,27.42,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,84.1,46.86
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,153.33,109.12
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,214.82,165.0
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,285.57,228.95
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,349.95,287.19
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,418.46,347.29
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,478.53,399.53
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,540.03,451.3
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,596.02,496.44
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,652.03,540.26
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,700.53,578.05
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,743.85,609.52
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,784.01,637.19
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,821.77,662.79
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,853.48,684.38
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,882.1,703.66
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,903.14,717.41
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,920.55,728.63
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,932.9,737.04
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,941.5,742.92
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,943.34,742.67
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,941.35,739.87
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,933.07,733.49
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,921.04,724.59
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,903.37,710.78
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,882.12,694.59
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,853.45,673.84
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,821.7,650.94
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,784.28,623.91
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,744.36,594.99
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,701.25,563.1
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,652.94,525.12
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,598.38,481.65
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,543.4,436.94
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,482.55,389.02
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,423.0,340.23
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,356.55,283.67
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,295.25,229.55
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,225.2,168.03
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,163.78,113.48
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,94.29,53.15
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,35.14,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.66,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,83.46,47.13
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,170.82,119.0
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,233.27,177.03
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,303.82,242.4
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,367.07,301.01
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,433.92,361.02
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,492.22,412.58
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,553.34,464.68
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,524.6,439.75
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,466.12,388.83
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,530.02,441.16
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,598.19,495.64
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,606.03,498.62
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,607.77,496.73
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,752.8,615.51
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,894.9,721.92
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,916.25,735.46
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,933.76,746.81
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,946.45,755.64
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,955.28,761.8
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,958.37,762.75
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,957.48,760.98
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,949.43,755.06
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,937.46,746.46
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,919.96,734.23
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,898.69,719.34
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,870.9,699.44
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,839.79,677.12
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,803.14,650.79
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,763.61,622.15
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,717.27,588.65
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,669.04,552.21
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,616.02,509.05
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,562.01,464.03
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,501.56,413.36
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,441.93,361.75
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,377.73,304.28
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,314.76,246.62
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,244.15,182.86
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,181.13,125.31
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,109.54,62.24
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,49.01,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,42.22,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,101.12,56.91
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,171.86,119.91
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,234.29,177.36
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,304.7,241.42
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,367.04,298.03
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,432.82,355.41
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,490.11,404.42
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,550.16,453.78
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,604.24,496.88
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,657.59,538.27
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,705.24,573.62
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,751.04,605.97
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,790.99,633.59
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,828.22,659.01
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,859.4,679.55
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,887.33,697.68
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,906.59,709.57
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,921.87,718.74
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,933.95,726.82
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,942.23,732.36
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,944.24,732.21
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,942.37,729.52
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,933.61,723.21
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,921.05,714.42
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,903.38,702.17
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,882.12,687.5
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,853.63,667.42
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,822.0,645.15
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,784.07,618.6
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,743.76,590.19
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,697.99,557.52
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,650.59,522.05
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,600.51,482.21
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,546.74,438.75
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,486.26,390.22
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,426.89,340.94
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,362.26,285.92
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,301.01,231.98
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,231.7,171.26
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,170.32,116.86
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,102.9,59.33
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,43.58,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,39.87,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,98.8,57.24
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,166.91,116.75
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,228.46,172.84
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,298.16,235.87
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,360.74,292.01
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,427.04,349.29
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,486.65,399.66
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,547.43,449.2
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,599.49,490.59
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,653.38,532.07
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,701.21,566.79
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,747.36,598.27
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,787.44,625.0
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,824.93,649.56
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,856.09,669.05
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,884.08,686.18
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,905.8,698.81
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,923.92,708.98
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,936.48,715.73
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,945.23,720.02
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,947.07,719.74
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,945.01,717.02
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,937.1,711.5
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,925.37,703.57
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,907.08,690.34
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,885.26,674.84
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,857.17,656.39
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,825.92,635.73
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,788.69,610.77
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,748.93,583.84
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,703.27,552.26
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,655.93,517.86
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,605.15,478.46
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,550.89,435.62
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,490.26,388.68
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,430.74,340.76
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,364.85,286.14
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,302.72,232.6
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,234.14,173.21
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,172.65,119.16
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,103.42,60.72
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,46.53,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,43.81,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,104.1,60.57
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,173.53,120.46
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,236.15,176.9
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,306.79,239.82
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,370.31,296.13
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,437.47,353.33
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,497.56,403.31
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,558.69,452.26
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,611.28,493.17
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,665.7,534.27
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,713.91,569.53
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,760.35,601.91
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,800.81,628.35
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,838.65,652.62
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,869.87,671.76
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,897.84,688.42
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,917.46,699.12
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,933.19,707.15
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,945.34,714.19
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,953.67,719.05
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,954.63,717.89
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,951.7,714.29
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,943.48,708.43
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,931.47,700.16
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,911.95,687.18
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,888.96,671.97
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,860.19,653.62
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,828.33,633.09
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,790.2,607.1
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,749.66,579.3
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,706.8,550.09
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,658.71,515.28
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,603.87,473.21
