Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,660.22,523.29
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,715.0,562.48
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,771.46,600.5
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,818.97,632.46
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,864.26,662.57
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,904.73,689.06
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,942.36,713.45
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,972.03,733.41
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,998.18,751.06
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,1018.73,763.79
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,1035.45,774.02
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,1045.39,780.66
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1051.3,784.76
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,1050.69,784.62
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,1046.01,781.91
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,1034.89,774.31
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,1019.82,764.21
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,998.31,748.63
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,973.22,730.76
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,942.12,709.46
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,907.81,686.0
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,867.47,658.34
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,824.67,628.91
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,777.32,596.39
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,728.13,562.32
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,674.27,523.06
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,617.17,479.68
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,555.96,433.52
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,495.41,386.38
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,428.86,332.67
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,365.14,279.64
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,297.17,222.95
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,234.69,169.37
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,166.17,112.06
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,108.97,65.51
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,50.71,21.16
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,12.74,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,11.58,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,37.5,5.07
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,86.97,48.95
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,152.47,100.53
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,213.96,153.88
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,284.15,214.96
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,348.86,271.71
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,417.95,330.28
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,481.5,381.89
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,546.81,432.6
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,607.27,478.08
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,665.54,520.33
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,719.79,557.2
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,772.76,591.03
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,820.15,622.4
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,865.31,651.96
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,904.62,676.18
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,940.97,698.19
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,971.72,717.64
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,999.05,734.83
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,1019.59,746.17
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,1036.29,755.0
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,1046.51,761.23
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1052.73,765.03
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,1053.05,765.43
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,1049.33,763.58
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,1038.62,756.89
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,1023.98,747.8
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,1002.28,734.18
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,976.96,718.27
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,946.78,698.21
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,913.36,676.24
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,870.84,648.3
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,826.15,618.77
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,777.78,587.06
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,730.42,555.72
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,674.26,516.91
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,617.56,475.61
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,555.98,430.25
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,495.13,383.87
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,428.83,331.17
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,365.67,279.23
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,296.9,222.33
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,233.93,168.69
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,166.24,111.95
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,109.47,65.7
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,51.75,22.21
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,13.17,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,11.57,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,27.5,6.62
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,66.63,41.51
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,117.37,81.89
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,167.97,124.49
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,226.02,173.71
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,278.93,218.28
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,337.28,266.25
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,427.37,337.86
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,528.58,416.21
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,587.58,460.98
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,646.99,504.81
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,701.54,542.78
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,755.52,577.33
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,802.44,607.58
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,843.63,633.49
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,882.7,657.97
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,919.15,680.48
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,949.24,699.75
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,976.08,716.89
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,993.46,726.69
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,1006.97,734.1
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,1016.11,739.96
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,1021.49,743.53
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,1021.2,742.35
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,1017.12,738.87
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,1006.32,731.83
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,991.86,722.55
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,895.47,659.04
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,790.35,583.67
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,849.28,631.32
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,885.5,657.43
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,785.38,589.14
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,683.24,514.72
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,640.65,484.81
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,597.14,453.54
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,519.59,395.82
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,444.08,339.08
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,369.5,283.73
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,298.21,229.85
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,257.69,198.7
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,218.36,167.7
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,177.56,135.26
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,138.41,103.31
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,99.34,71.27
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,63.56,41.99
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,33.04,16.45
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.86,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,12.47,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,31.01,10.12
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,70.51,44.75
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,118.02,83.32
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,164.95,123.47
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,218.57,169.55
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,241.75,192.15
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,258.38,207.26
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,317.56,254.91
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,382.5,306.2
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,454.81,362.95
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,529.22,420.36
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,635.47,502.58
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,750.93,587.82
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,796.48,617.04
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,840.02,644.64
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,873.02,664.38
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,906.99,684.83
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,935.5,702.24
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,960.8,717.33
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,977.53,725.15
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,990.53,730.46
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,999.89,734.79
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,1005.59,736.76
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,1002.19,733.26
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,1001.23,731.52
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,990.58,723.54
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,976.37,713.44
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,953.12,696.66
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,926.85,678.13
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,758.7,562.68
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,589.07,438.16
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,487.01,365.24
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,383.76,289.08
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,359.76,272.81
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,335.82,256.02
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,463.3,357.05
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,561.2,431.02
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,499.82,384.7
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,442.66,341.39
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,375.32,288.68
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,314.1,239.81
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,251.96,190.4
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,194.22,143.6
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,133.15,94.76
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,82.94,55.64
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,40.64,21.38
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,7.25,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,14.09,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,34.58,13.64
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,78.69,49.6
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,134.27,93.25
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,188.81,138.5
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,252.66,191.71
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,156.65,121.35
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,27.99,17.73
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,32.83,21.7
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,37.67,25.55
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,42.04,29.02
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,46.4,32.47
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,70.62,51.9
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,94.91,71.04
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,148.84,113.5
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,203.52,155.6
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,269.18,205.12
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,343.29,259.58
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,368.97,277.8
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,394.81,296.28
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,468.14,349.32
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,542.48,401.52
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,494.74,366.57
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,446.28,331.52
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,452.37,336.43
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,458.22,340.87
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,468.98,348.95
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,479.29,356.71
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,584.93,435.3
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,685.09,507.14
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,642.28,476.34
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,592.91,442.05
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,601.78,450.39
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,599.39,450.39
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,589.98,445.92
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,580.56,441.05
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,546.45,417.64
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,508.84,391.15
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,455.07,351.83
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,403.16,312.85
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,369.88,286.4
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,331.78,254.27
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,266.21,200.49
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,208.69,152.38
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,147.68,102.33
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,96.69,61.55
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,45.75,23.36
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,15.2,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,37.02,16.49
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,81.17,51.83
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,136.61,95.55
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,191.31,140.89
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,255.03,193.9
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,313.43,242.97
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,378.89,296.55
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,252.12,199.72
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,85.16,64.1
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,94.93,72.0
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,104.73,79.62
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,152.09,116.92
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,200.11,153.87
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,198.41,152.02
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,196.69,150.34
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,168.45,127.85
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,140.19,105.43
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,148.97,112.2
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,157.82,118.93
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,417.45,316.6
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,672.97,493.5
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,458.42,340.02
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,230.39,171.72
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,170.34,126.97
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,110.78,81.18
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,229.64,172.17
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,358.22,266.28
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,408.77,302.4
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,458.41,337.88
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,597.66,441.31
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,717.51,527.36
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,691.84,510.88
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,663.63,493.76
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,583.85,437.61
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,515.48,388.61
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,551.02,418.63
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,566.23,432.12
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,353.26,272.97
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,161.84,123.76
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,139.22,106.95
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,117.19,89.89
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,96.01,73.16
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,74.89,56.05
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,54.32,38.99
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,33.81,21.76
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,19.3,8.77
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.91,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,15.91,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,38.98,19.72
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,80.26,54.47
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,133.07,99.1
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,184.16,143.36
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,246.67,198.65
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,257.75,213.01
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,251.77,209.66
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,315.45,263.47
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,382.19,319.19
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,506.24,423.56
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,649.63,541.37
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,702.22,582.21
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,755.79,622.04
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,802.18,654.88
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,846.77,685.94
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,886.57,713.02
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,924.04,738.09
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,954.18,759.01
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,981.21,777.64
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,997.09,786.66
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,1015.04,797.29
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,1025.28,803.65
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,1031.81,807.51
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,1032.4,806.01
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,1029.2,802.0
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,1019.04,794.44
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,1005.18,784.43
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,986.44,771.7
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,964.09,756.47
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,934.1,735.51
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,901.07,712.38
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,863.59,685.94
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,823.26,657.32
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,779.24,625.58
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,730.03,589.72
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,675.74,548.74
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,620.46,505.14
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,559.54,456.6
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,499.3,407.2
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,434.39,352.6
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,371.47,297.98
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,303.11,237.58
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,240.29,180.96
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,173.45,122.3
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,116.91,74.17
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,58.96,29.83
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,18.79,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,18.3,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,56.31,27.16
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,106.02,67.02
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,170.4,121.09
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,231.95,176.62
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,301.19,238.64
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,365.58,296.41
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,433.88,355.79
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,496.6,409.02
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,560.92,461.79
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,621.01,509.22
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,681.12,555.1
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,735.43,594.31
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,785.61,628.66
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,832.59,661.59
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,877.39,692.65
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,916.97,718.44
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,953.73,742.03
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,983.3,761.86
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,1009.47,779.39
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,1030.07,792.01
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,1046.94,802.47
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,1057.14,809.52
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,1063.37,814.07
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,1064.04,813.9
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,1060.68,811.16
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,1050.01,804.15
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,1035.43,794.64
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,1015.44,781.5
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,991.71,765.88
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,960.9,745.33
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,926.83,722.48
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,888.11,696.23
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,846.52,667.75
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,798.81,635.18
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,749.16,600.82
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,694.4,561.0
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,640.33,518.82
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,578.59,469.93
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,517.21,420.04
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,451.49,364.48
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,387.68,308.84
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,318.15,248.07
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,253.63,190.17
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,185.13,129.75
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,126.13,78.95
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,64.53,31.89
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,21.68,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,20.13,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,64.6,31.56
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,117.7,74.11
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,185.29,131.55
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,248.89,189.48
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,319.78,253.39
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,385.1,312.31
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,453.97,372.39
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,518.51,426.47
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,584.3,479.56
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,642.86,525.47
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,702.54,570.61
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,756.72,606.94
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,809.33,641.05
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,856.38,673.13
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,900.97,703.17
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,939.75,727.51
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,975.42,749.49
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,1004.97,766.72
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,1030.91,781.43
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,1050.69,792.38
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,1066.54,800.81
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,1076.46,806.93
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1082.27,810.54
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,1081.49,808.42
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,1076.58,803.8
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,1065.61,797.32
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1050.62,788.32
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,1029.37,773.77
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,1004.38,756.82
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,972.96,736.99
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,938.2,714.82
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,895.26,686.82
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,850.23,657.1
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,801.66,625.45
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,751.2,591.91
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,697.66,554.1
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,640.6,510.98
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,578.36,462.96
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,516.67,413.84
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,450.13,358.72
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,385.87,303.77
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,316.35,244.6
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,251.94,188.06
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,183.41,128.43
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,124.78,78.57
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,64.22,32.54
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,20.88,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,21.16,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,60.9,32.22
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,110.55,71.29
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,174.36,124.56
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,235.9,179.28
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,306.24,241.7
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,369.61,298.6
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,436.9,357.4
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,499.33,410.13
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,563.74,462.8
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,622.45,509.9
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,681.04,555.61
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,733.86,593.49
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,785.38,628.63
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,827.71,657.54
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,870.87,686.78
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,908.59,711.73
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,943.43,734.42
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,971.89,753.63
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,996.99,770.47
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,1014.53,780.69
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,1028.28,788.32
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,1038.02,794.55
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,1043.95,798.25
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,1042.1,795.08
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,1036.41,789.41
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,1025.44,781.8
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,1010.75,771.74
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,989.15,755.45
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,964.15,736.94
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,933.52,715.79
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,899.89,692.54
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,862.17,666.57
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,821.58,638.43
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,776.9,608.19
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,727.23,573.91
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,671.64,532.89
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,615.53,489.49
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,554.76,442.14
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,494.77,394.07
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,429.1,339.48
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,366.05,285.71
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,298.7,228.51
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,236.98,174.83
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,170.39,118.08
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,114.67,72.08
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,59.21,30.73
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,19.19,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.86,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,20.59,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,53.14,30.44
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,99.06,65.98
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,156.85,113.03
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,213.92,161.59
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,282.57,220.38
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,205.63,163.54
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,90.14,69.4
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,100.88,77.74
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,111.64,85.9
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,156.71,121.85
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,202.55,157.79
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,278.65,217.51
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,353.87,275.38
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,301.98,234.03
