Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,243.5,187.49
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,370.58,286.05
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,496.51,380.64
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,734.14,566.1
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,964.46,730.49
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,978.46,736.07
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,994.51,744.14
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,1003.72,749.05
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,1009.34,751.63
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,1009.3,748.97
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,1005.62,744.01
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,994.92,736.02
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,980.7,725.82
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,961.08,712.54
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,938.15,697.15
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,912.63,680.11
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,879.25,657.92
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,839.37,631.35
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,797.46,603.27
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,750.79,572.77
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,702.69,540.87
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,647.9,500.97
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,593.86,460.68
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,534.28,415.71
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,475.81,370.35
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,411.95,319.05
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,351.3,269.02
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,286.28,215.62
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,227.05,165.8
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,162.39,112.44
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,109.39,69.74
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,54.59,30.4
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,19.01,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,21.79,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,69.2,36.35
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,121.41,77.73
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,187.2,133.93
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,249.38,190.68
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,319.27,254.15
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,383.88,313.28
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,452.02,373.97
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,515.92,429.02
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,581.42,483.68
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,639.48,530.67
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,698.7,576.93
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,753.0,616.05
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,806.05,653.55
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,853.01,685.86
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,897.56,715.96
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,937.1,742.26
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,973.66,766.17
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,1002.89,784.07
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,1028.54,799.31
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,1047.59,810.15
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,1062.71,818.28
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,1072.81,824.25
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,1078.84,827.52
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1078.29,825.12
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1073.63,820.07
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,1062.92,812.25
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,1048.21,801.84
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,1027.16,787.54
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1002.36,770.75
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,971.71,749.59
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,937.71,726.12
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,896.92,697.82
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,853.53,667.58
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,805.44,633.51
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,755.35,597.77
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,700.8,558.43
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,645.05,515.29
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,583.29,466.78
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,522.9,418.21
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,456.98,363.87
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,393.01,309.36
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,323.68,249.48
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,259.11,192.18
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,190.17,132.06
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,130.83,81.47
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,69.57,35.27
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,25.36,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,23.97,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,74.94,40.46
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,128.35,82.8
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,194.83,139.07
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,256.48,194.02
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,324.64,253.71
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,388.95,309.8
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,456.54,366.8
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,518.1,417.37
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,580.53,466.93
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,638.97,511.35
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,694.86,552.49
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,746.09,586.99
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,795.59,619.5
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,841.13,648.32
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,884.37,675.05
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,921.03,696.86
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,954.54,716.32
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,982.6,733.34
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,1007.23,748.08
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,1025.21,757.58
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,1039.35,764.71
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,1047.44,770.08
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,1051.67,773.15
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,1048.77,770.83
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,1042.02,766.19
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,1030.32,759.91
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,1014.92,751.29
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,992.31,736.52
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,966.41,719.62
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,935.24,700.16
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,901.13,678.63
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,861.15,653.21
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,822.25,628.26
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,774.23,597.43
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,724.62,564.92
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,669.15,525.27
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,613.23,483.47
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,552.72,437.36
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,493.44,390.79
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,428.89,338.76
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,366.96,287.16
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,300.17,230.73
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,238.87,177.62
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,173.73,122.08
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,118.39,75.93
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,62.85,34.06
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,22.19,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,24.87,2.14
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,64.22,39.5
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,111.4,76.76
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,170.48,125.89
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,145.96,113.74
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,95.21,75.32
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,157.49,126.77
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,224.08,181.02
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,299.24,241.25
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,384.07,307.9
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,344.84,274.54
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,294.39,231.92
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,317.71,249.09
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,340.96,265.73
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,373.13,289.12
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,405.8,312.48
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,663.49,511.72
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,922.81,691.99
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,950.95,706.98
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,976.02,722.1
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,994.63,732.08
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,1009.76,739.91
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,1018.29,745.53
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,1023.22,749.03
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,1021.58,747.5
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,1016.32,743.8
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,1004.48,737.35
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,989.15,728.73
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,967.98,716.69
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,943.59,702.44
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,820.73,618.19
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,696.15,526.01
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,713.56,542.93
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,716.97,548.93
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,673.97,518.7
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,629.31,487.05
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,557.58,433.49
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,491.35,383.24
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,438.2,343.41
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,382.57,300.71
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,331.19,260.23
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,282.32,220.78
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,231.83,179.42
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,184.09,139.39
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,134.33,97.73
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,90.33,61.37
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,48.86,29.71
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.21,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,25.62,5.18
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,63.64,39.42
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,111.12,76.64
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,169.23,124.53
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,225.18,172.68
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,288.62,227.16
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,217.1,174.0
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,113.68,89.36
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,69.13,52.09
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,25.11,15.29
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,68.67,51.25
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,112.53,86.94
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,157.88,123.26
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,203.82,159.48
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,296.23,232.69
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,387.33,303.36
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,545.12,427.27
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,711.8,553.07
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,846.57,657.39
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,978.33,751.38
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,1003.6,767.06
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,1020.14,777.25
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,1029.21,782.38
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,1034.6,785.12
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,1036.09,784.18
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,1033.81,780.82
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,1022.56,773.04
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,1007.64,762.95
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,988.43,748.94
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,965.64,732.62
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,935.63,712.47
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,902.59,690.26
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,864.94,664.76
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,824.56,637.23
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,779.51,607.13
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,729.54,573.09
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,676.28,534.57
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,621.98,493.18
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,561.41,446.32
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,501.48,398.68
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,437.93,346.29
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,376.47,294.08
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,309.43,237.07
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,247.47,183.03
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,182.01,126.72
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,125.52,79.15
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,61.92,34.87
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,26.22,0.92
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,27.94,6.64
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,81.13,46.62
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,133.24,88.56
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,197.51,143.71
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,258.39,198.3
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,325.58,257.5
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,388.7,312.71
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,455.16,368.91
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,516.17,418.38
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,578.19,466.81
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,635.82,510.33
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,693.2,552.07
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,744.56,586.49
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,791.45,616.69
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,835.92,644.23
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,878.17,669.56
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,914.63,691.25
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,948.12,710.69
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,975.46,725.31
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,999.45,737.59
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,1017.2,746.32
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,1031.26,752.72
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,1039.48,756.27
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,1043.93,757.53
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,1041.19,753.6
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,1034.68,747.52
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,1022.88,739.71
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,1007.45,729.77
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,984.33,714.4
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,958.0,697.11
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,927.0,678.81
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,893.12,658.5
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,856.93,636.47
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,814.34,609.86
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,767.34,579.87
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,718.8,548.34
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,663.94,510.98
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,608.7,471.49
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,548.61,427.27
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,488.86,381.77
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,424.99,331.5
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,363.96,281.72
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,298.12,227.06
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,237.69,175.56
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,173.93,121.94
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,119.8,77.32
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,64.59,35.78
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,24.4,0.98
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,6.26,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,12.53,4.68
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,20.74,11.84
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,28.95,18.94
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,38.62,27.1
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,48.3,35.07
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,74.47,56.69
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,100.85,78.08
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,99.82,76.77
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,98.82,75.52
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,109.58,83.96
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,120.36,92.36
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,123.8,94.65
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,127.24,96.95
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,159.21,121.9
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,191.52,146.74
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,159.95,121.47
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,128.33,96.27
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,114.14,85.06
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,99.98,73.86
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,119.58,89.04
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,139.25,104.12
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,140.75,105.22
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,142.24,106.36
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,142.23,106.15
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,142.22,105.96
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,153.49,114.8
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,164.73,123.6
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,157.28,117.66
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,149.86,111.8
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,134.13,99.74
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,118.48,87.71
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,83.77,60.72
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,49.35,33.66
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,60.96,43.08
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,72.57,52.55
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,110.55,82.91
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,148.95,113.54
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,110.58,83.6
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,72.52,53.44
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,63.31,46.18
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,54.11,38.83
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,44.91,31.46
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,35.72,23.96
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,27.02,16.72
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,18.32,9.38
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,11.09,3.16
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,2.98
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,17.84,9.22
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,25.09,15.43
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,32.82,21.93
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,40.56,28.31
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,48.3,34.66
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,56.05,40.93
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,51.7,37.1
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,47.36,33.32
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,43.01,29.64
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,38.67,25.99
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,57.08,40.77
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,75.5,55.38
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,112.46,84.76
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,149.75,114.08
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,152.17,115.81
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,154.63,117.64
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,177.77,135.75
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,201.06,153.87
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,238.87,182.81
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,276.87,211.58
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,266.52,203.09
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,256.11,194.68
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,287.54,218.31
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,318.99,241.69
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,343.82,260.48
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,376.19,284.84
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,426.73,322.74
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,476.28,359.34
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,537.38,406.35
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,587.23,444.57
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,548.33,416.17
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,509.85,388.21
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,498.23,381.12
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,483.74,371.63
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,386.05,297.31
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,291.94,224.74
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,400.93,313.59
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,467.65,365.57
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,407.49,317.09
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,350.31,270.13
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,288.32,218.23
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,230.61,168.86
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,174.49,120.54
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,123.27,77.05
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,68.04,36.34
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,27.2,4.05
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,8.0,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,36.3,15.79
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,82.07,49.98
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,131.42,88.81
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,193.37,140.25
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,253.7,191.94
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,323.13,251.03
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,384.97,303.78
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,450.53,358.17
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,514.55,409.32
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,582.0,461.57
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,640.09,505.09
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,698.12,547.06
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,751.11,581.09
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,805.76,615.37
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,851.41,645.47
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,894.79,673.76
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,933.89,697.5
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,970.27,719.15
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,998.76,736.5
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,1023.78,751.53
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,1042.77,761.75
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,1057.96,769.58
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,1066.76,774.56
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,1071.59,777.15
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,1070.44,774.85
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,1065.31,770.17
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,1053.77,762.39
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,1038.36,752.27
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,1017.12,738.86
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,992.19,723.16
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,961.62,705.21
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,927.82,685.06
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,887.43,659.02
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,844.57,631.18
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,796.89,599.56
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,747.28,566.34
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,693.12,529.53
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,637.91,489.11
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,578.37,445.79
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,517.6,400.03
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,452.25,348.56
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,388.93,296.9
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,321.16,240.84
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,257.83,186.83
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,190.25,129.95
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,132.34,82.11
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,73.24,38.41
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,30.01,5.71
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.93,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.86,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.82,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,165.03,133.0
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,343.98,280.18
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,332.53,270.05
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,307.65,247.95
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,161.99,129.44
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.53,5.62
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,59.99,44.01
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,106.65,81.88
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,66.31,48.83
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,26.12,15.85
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,91.45,69.17
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,157.58,122.29
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,514.71,410.86
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,877.29,682.08
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,772.66,597.89
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,661.09,509.5
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,446.34,348.03
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,220.27,170.72
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,197.97,153.13
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,175.69,135.28
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,139.21,106.35
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,102.94,77.39
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,161.63,124.43
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,220.53,171.16
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,216.35,168.3
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,212.18,165.55
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,283.25,222.47
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,349.52,274.96
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,397.43,315.26
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,444.57,354.56
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,338.06,270.11
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,242.98,193.55
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,316.19,255.95
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,372.57,302.53
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,324.03,262.66
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,278.58,224.87
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,229.57,183.42
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,183.3,143.65
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,153.63,114.97
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,119.12,81.4
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,67.17,41.06
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,27.96,8.23
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,13.27,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,46.34,20.64
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,101.13,60.25
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,156.5,106.57
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,222.52,164.63
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,285.73,221.61
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,354.32,281.89
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,418.41,337.33
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,485.21,392.77
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,547.55,442.54
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,609.35,489.86
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,667.57,533.36
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,725.19,573.68
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,777.13,607.83
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,827.39,640.04
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,872.82,669.2
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,915.77,696.3
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,952.3,718.76
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,985.72,738.99
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,1013.96,757.14
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,1038.64,772.99
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,1056.74,783.08
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,1070.95,790.75
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,1079.18,795.74
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,1083.41,798.31
