Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,1081.66,796.05
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,1075.9,791.36
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,1064.13,784.04
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,1048.47,774.33
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,1026.1,760.32
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,1000.12,744.0
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,969.31,724.13
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,935.26,702.09
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,892.71,674.5
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,847.93,645.18
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,800.01,614.29
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,750.25,581.63
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,695.01,543.33
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,640.41,502.52
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,579.24,456.11
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,518.49,408.61
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,453.24,355.44
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,390.1,302.44
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,322.41,245.44
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,259.11,190.64
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,192.62,133.72
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,134.92,85.16
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,76.22,41.16
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,33.0,9.1
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,14.62,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,48.06,22.19
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,102.13,60.72
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,157.06,106.0
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,222.53,162.61
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,285.17,218.1
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,353.83,277.44
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,417.96,331.55
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,484.92,385.79
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,546.75,433.16
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,609.46,479.05
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,665.91,519.92
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,723.21,558.89
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,775.43,591.9
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,826.04,622.96
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,871.37,651.42
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,914.29,677.89
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,950.93,699.12
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,984.48,718.19
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,1012.39,735.53
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,1036.77,750.73
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,1055.58,761.62
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,1070.57,770.22
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,1078.65,775.5
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,1082.77,778.49
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,1080.92,776.96
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,1075.1,773.07
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,1063.34,765.99
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,1047.71,756.63
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,1026.41,744.27
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,1001.51,729.63
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,969.85,710.13
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,935.0,688.52
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,895.39,663.63
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,853.09,636.76
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,804.75,606.36
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,754.53,574.2
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,699.65,537.39
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,645.42,497.93
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,584.22,452.34
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,523.37,405.64
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,457.67,353.24
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,393.97,300.81
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,326.44,245.52
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,263.2,191.96
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,196.05,135.01
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,137.43,86.01
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,77.99,41.68
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,33.93,9.92
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,14.39,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,50.25,24.8
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,103.64,63.26
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,158.11,108.13
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,223.06,164.0
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,284.72,218.54
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,352.38,277.09
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,415.37,330.67
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,481.06,384.56
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,542.98,433.81
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,605.96,482.2
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,663.4,524.7
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,720.41,565.02
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,769.97,596.49
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,820.12,627.64
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,864.68,655.15
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,906.88,680.51
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,943.3,701.51
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,976.74,720.17
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,1004.14,736.4
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,1028.1,750.33
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,1046.02,758.84
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,1060.21,764.98
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,1068.08,768.67
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,1072.06,770.03
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,1070.65,766.59
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,1065.33,760.87
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,1053.14,752.49
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,1037.16,741.91
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,1015.57,727.02
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,990.45,710.08
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,959.16,690.18
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,924.75,668.34
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,885.23,643.64
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,843.11,617.13
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,795.06,587.61
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,745.22,556.45
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,692.89,521.73
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,637.43,482.2
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,576.29,438.11
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,515.61,392.89
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,451.18,343.47
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,388.72,293.7
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,321.63,239.69
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,259.31,187.66
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,193.41,132.44
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,135.93,84.84
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,77.7,41.58
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,34.57,10.97
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,7.86,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,16.42,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,54.11,26.41
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,109.29,65.88
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,164.76,111.6
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,230.29,167.8
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,292.39,222.39
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,360.07,280.34
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,423.05,333.19
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,488.68,386.18
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,550.26,434.28
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,612.61,481.22
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,669.75,523.44
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,724.25,561.59
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,775.64,595.55
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,825.4,627.84
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,869.85,656.24
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,911.88,682.71
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,948.06,705.27
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,981.19,725.71
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,1008.7,743.54
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,1032.73,759.15
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,1050.7,769.37
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,1064.89,777.5
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,1072.25,782.43
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,1075.68,784.98
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,1073.7,784.61
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,1067.78,781.82
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,1055.5,774.52
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,1039.42,764.84
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,1017.26,751.19
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,991.59,735.23
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,960.18,714.68
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,925.64,692.02
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,885.23,665.59
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,842.35,637.27
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,755.1,577.9
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,673.01,518.55
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,659.7,510.66
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,635.07,493.31
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,574.93,447.67
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,515.21,401.28
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,450.31,349.64
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,387.6,298.08
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,320.57,242.09
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,258.19,188.59
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,192.5,132.96
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,135.71,85.75
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,77.96,42.54
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,35.03,12.11
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,8.36,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,16.08,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,49.39,29.22
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,92.9,62.54
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,141.74,101.91
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,199.38,149.93
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,212.15,165.57
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,210.26,166.52
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,248.3,197.42
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,288.09,229.22
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,370.13,294.87
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,460.2,366.17
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,489.69,387.37
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,515.09,404.93
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,651.16,512.83
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,798.73,623.59
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,844.71,654.9
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,888.75,684.93
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,926.26,708.93
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,965.61,734.02
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,903.92,689.13
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,819.52,620.97
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,851.56,642.53
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,882.07,662.31
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,989.05,742.63
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,1082.6,804.82
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,1086.27,804.75
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,1085.87,802.63
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,1075.26,795.11
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,1060.69,785.14
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,1041.87,772.85
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,1019.06,758.01
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,987.43,737.28
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,952.5,714.34
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,907.18,684.18
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,860.16,652.69
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,810.97,620.14
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,759.98,585.96
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,706.24,548.43
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,650.95,507.0
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,590.57,460.84
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,529.08,412.94
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,464.75,361.4
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,401.68,309.14
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,333.93,252.13
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,270.51,197.27
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,203.36,139.67
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,144.23,89.7
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,83.46,44.17
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,37.84,12.88
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.17,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,43.95,27.28
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,79.48,54.72
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,117.08,86.33
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,157.99,120.95
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,198.41,155.06
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,240.88,190.12
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,305.98,242.7
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,383.76,304.74
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,459.82,364.53
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,549.53,433.55
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,641.33,503.09
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,740.9,575.24
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,793.42,608.39
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,844.53,640.09
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,888.35,667.18
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,929.59,692.17
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,965.44,713.5
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,998.09,732.55
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,1024.91,749.14
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,1048.14,763.46
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,1057.82,767.51
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,1062.99,768.87
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,1069.97,772.41
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,1073.16,773.6
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,1000.55,724.83
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,913.66,660.73
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,941.55,682.25
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,966.08,700.48
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,916.67,665.86
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,866.93,631.34
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,750.48,549.27
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,636.34,467.38
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,707.07,522.89
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,760.07,563.87
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,721.7,538.58
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,679.92,511.06
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,660.58,498.49
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,632.53,478.88
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,560.24,426.27
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,489.59,373.56
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,425.22,323.73
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,366.34,276.85
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,302.91,226.38
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,244.09,178.06
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,186.86,129.96
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,134.8,86.39
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,78.57,44.53
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,36.04,14.45
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,9.34,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,18.45,1.39
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,48.53,29.84
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,88.43,60.61
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,130.55,94.58
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,183.17,138.62
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,196.68,154.79
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,196.07,156.65
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,314.97,252.47
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,461.5,369.99
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,471.18,376.76
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,463.67,368.69
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,516.27,408.64
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,574.39,451.64
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,601.95,470.2
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,631.14,489.52
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,749.67,581.28
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,871.6,669.53
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,906.97,690.91
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,939.71,710.61
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,836.45,633.08
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,712.17,535.1
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,753.97,564.69
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,795.49,592.88
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,795.87,591.53
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,794.63,589.3
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,813.52,602.01
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,836.26,617.21
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,804.92,594.38
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,778.54,575.11
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,755.76,559.66
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,731.78,543.33
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,607.07,453.58
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,488.29,366.03
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,553.03,417.2
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,609.16,460.58
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,666.86,508.82
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,702.8,540.5
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,650.98,502.82
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,598.55,464.26
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,508.63,396.25
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,427.04,333.37
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,396.25,308.47
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,360.52,277.86
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,297.4,225.97
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,238.36,176.49
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,176.77,125.57
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,124.51,83.19
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,72.82,44.09
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,33.3,14.92
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,8.36,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,16.41,2.59
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,41.83,27.46
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,71.14,51.62
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,105.29,79.5
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,144.14,111.68
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,176.06,138.87
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,207.07,164.37
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,111.28,86.84
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,7.72,0.79
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,189.04,150.29
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,380.93,301.06
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,408.37,320.25
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,434.25,338.38
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,307.91,239.76
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,167.83,128.18
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,235.75,181.25
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,304.68,233.9
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,201.59,153.79
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,98.97,73.04
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,141.44,106.5
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,184.25,139.76
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,263.99,200.64
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,344.46,260.73
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,290.67,220.08
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,237.03,179.4
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,226.61,171.22
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,216.14,162.96
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,440.45,334.61
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,653.01,489.53
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,808.92,608.74
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,937.03,701.35
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,759.63,574.46
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,583.71,441.29
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,704.86,539.02
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,796.03,610.72
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,748.91,577.75
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,700.71,543.04
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,464.04,362.42
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,249.72,192.21
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,381.52,300.11
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,479.39,376.33
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,418.34,326.61
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,359.63,278.08
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,295.32,224.69
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,237.99,176.2
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,178.12,126.13
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,126.19,83.47
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,74.27,44.52
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,35.35,16.43
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,11.8,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,23.83,7.05
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,59.21,35.72
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,107.78,72.17
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,158.14,113.16
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,218.08,163.57
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,152.17,117.23
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,55.08,40.26
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,67.67,50.45
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,80.28,60.46
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,86.59,65.23
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,92.93,69.97
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,97.32,73.12
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,101.72,76.27
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,210.36,161.69
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,326.38,249.99
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,270.41,206.41
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,218.65,166.05
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,227.23,172.18
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,235.87,178.27
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,174.75,131.06
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,113.7,83.53
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,129.39,95.53
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,145.13,107.45
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,416.79,316.51
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,683.06,511.16
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,536.9,403.04
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,383.8,288.24
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,377.71,284.65
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,371.46,280.65
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,394.33,297.92
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,416.79,314.73
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,279.14,211.77
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,141.85,106.12
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,144.23,108.08
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,146.61,109.95
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,148.61,111.75
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,150.65,113.62
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,163.29,123.9
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,175.76,134.09
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,168.96,129.43
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,162.1,124.7
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,141.49,108.92
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,121.21,93.2
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,101.19,77.42
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,81.23,61.38
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,62.31,45.77
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,43.47,30.02
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,28.0,16.96
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,12.54,3.49
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,6.39,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.37,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.78,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,9.16,1.97
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,12.54,4.8
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,55.08,39.99
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,97.79,74.68
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,73.97,54.91
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,50.25,35.36
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,83.2,61.69
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,116.34,87.7
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,283.69,219.83
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,456.65,350.53
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,499.53,380.42
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,543.17,410.72
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,602.43,451.95
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,658.6,490.2
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,786.9,584.17
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,919.75,673.64
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,766.37,562.14
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,583.87,425.2
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,799.4,583.41
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,1006.77,718.95
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,1014.94,720.63
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,1019.66,721.98
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,1019.72,720.06
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,1016.22,716.1
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,1004.94,708.88
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,990.24,699.72
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,970.92,686.89
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,948.22,672.07
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,917.66,654.55
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,884.36,635.24
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,847.75,612.8
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,808.51,588.48
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,676.79,497.91
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,553.94,408.72
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,424.89,316.14
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,308.82,230.23
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,353.54,266.39
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,383.38,289.34
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,337.11,253.82
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,291.77,218.6
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,279.84,206.6
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,250.75,178.21
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,188.87,127.42
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,134.6,83.59
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,79.64,43.78
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,38.36,16.42
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.93,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,7.71,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,18.33,9.51
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,28.96,18.81
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,41.04,29.24
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,53.14,39.5
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,45.88,33.24
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,38.63,26.98
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,65.74,49.44
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,92.92,71.54
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,81.75,61.96
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,70.61,52.52
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,101.22,77.07
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,132.01,101.33
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,187.62,145.0
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,244.04,188.37
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,198.84,152.39
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,153.47,116.41
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,159.34,120.7
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,165.28,124.97
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,123.36,92.12
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,81.48,59.11
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,297.98,226.96
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,517.57,387.24
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,303.35,229.16
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,90.32,65.54
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,151.09,113.2
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,212.14,160.18
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,229.81,173.64
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,247.4,187.13
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,200.35,151.25
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,153.64,115.33
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,272.32,207.23
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,388.2,294.5
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,312.91,238.03
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,235.42,179.35
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,166.65,126.54
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,98.8,73.41
