Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,325.38,243.61
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,265.77,193.46
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,203.21,140.68
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,147.76,94.38
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,92.4,52.46
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,49.53,24.05
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,12.83,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,13.92,1.31
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,52.15,26.33
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,96.32,56.54
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,153.09,100.66
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,209.4,148.48
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,272.91,202.57
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,333.1,253.13
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,397.82,305.27
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,458.6,353.96
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,521.28,402.43
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,579.94,445.86
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,638.85,487.97
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,693.05,526.69
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,744.58,561.0
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,792.25,590.9
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,838.05,619.13
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,879.48,644.78
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,918.47,668.64
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,951.24,687.64
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,980.94,704.63
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,1005.41,719.02
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,1026.52,731.38
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,1042.18,738.98
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,1054.25,744.47
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,1060.17,747.78
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,1062.39,749.01
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,1058.92,747.66
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1051.77,744.21
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,1039.0,737.4
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,1022.67,728.48
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,1000.01,715.63
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,974.1,700.75
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,943.16,683.11
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,909.34,663.39
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,870.2,639.9
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,828.72,614.49
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,781.93,585.86
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,735.47,556.91
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,682.03,520.99
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,627.88,482.24
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,569.02,439.13
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,510.71,395.03
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,448.09,345.52
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,387.81,296.35
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,324.42,244.39
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,265.24,194.46
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,202.87,141.83
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,148.18,96.26
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,93.08,54.28
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,50.11,25.32
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,13.94,0.28
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,19.55,5.55
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,49.87,30.51
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,88.42,59.28
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,135.79,96.8
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,184.96,137.56
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,240.8,184.32
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,294.61,229.6
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,353.42,278.24
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,408.22,323.39
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,465.91,369.88
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,373.73,296.65
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,248.22,193.81
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,231.95,180.7
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,214.83,166.66
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,244.93,189.55
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,275.39,212.37
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,288.22,221.81
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,301.12,231.32
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,398.02,304.37
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,492.36,373.42
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,618.23,467.5
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,747.68,561.23
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,717.17,536.31
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,690.46,514.84
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,756.2,563.05
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,815.12,605.4
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,585.54,439.71
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,350.65,263.39
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,340.92,256.93
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,331.13,249.79
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,289.67,218.9
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,248.43,187.96
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,262.23,198.75
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,275.9,209.35
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,547.03,423.08
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,775.85,592.24
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,730.75,559.7
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,684.65,526.96
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,634.1,490.37
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,583.33,452.81
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,527.66,411.34
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,473.18,369.61
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,414.64,322.98
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,357.19,276.11
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,298.0,227.38
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,243.45,181.58
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,186.91,134.14
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,137.3,93.15
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,87.86,55.33
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,49.5,28.37
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,18.23,3.13
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,17.95,5.5
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,53.66,30.12
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,94.57,58.86
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,146.64,99.19
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,198.58,142.5
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,258.9,193.24
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,280.8,216.1
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,286.33,223.09
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,313.1,244.37
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,337.46,262.67
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,316.92,245.45
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,285.62,219.35
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,328.97,251.68
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,373.64,284.35
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,444.4,336.49
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,514.56,387.15
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,561.56,420.78
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,609.78,455.0
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,689.99,512.35
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,768.77,567.48
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,875.95,647.04
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,979.62,717.32
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,994.71,724.96
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,1012.83,735.25
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,1018.81,738.58
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,1021.35,739.86
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,845.49,619.05
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,650.24,473.66
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,829.98,610.67
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,980.4,714.84
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,871.87,640.01
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,755.8,553.75
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,653.96,481.59
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,552.01,407.75
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,687.82,514.57
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,790.56,591.81
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,669.07,503.32
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,559.77,420.68
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,586.7,444.95
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,592.8,452.35
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,535.99,410.26
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,480.17,368.05
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,420.64,321.28
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,363.77,275.43
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,303.43,226.49
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,247.68,180.31
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,188.46,131.75
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,137.94,90.86
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,87.95,53.26
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,48.83,26.53
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,16.14,2.79
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,20.68,6.94
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,54.37,31.87
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,95.0,61.45
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,144.93,100.64
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,137.34,102.44
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,107.98,83.43
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,137.52,106.88
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,168.48,131.19
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,186.49,145.17
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,204.37,158.88
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,287.3,223.79
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,377.48,293.0
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,527.82,411.41
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,698.13,540.96
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,744.75,573.29
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,790.46,604.27
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,830.32,631.43
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,868.36,657.19
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,897.16,675.33
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,925.86,693.4
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,948.92,708.69
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,969.15,722.15
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,907.39,675.15
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,830.79,614.31
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,922.23,684.48
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,1003.68,741.77
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,750.12,560.83
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,476.78,353.26
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,601.18,447.01
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,716.03,530.74
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,520.02,388.66
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,318.21,237.68
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,485.15,365.24
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,639.82,479.04
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,641.79,482.19
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,639.3,482.59
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,572.09,434.02
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,504.91,385.0
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,443.35,339.14
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,385.21,295.34
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,347.11,267.31
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,309.46,239.11
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,217.54,167.72
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,134.83,102.91
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,114.14,86.98
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,93.57,70.79
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,113.04,84.32
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,123.04,88.66
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,79.32,54.51
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,41.94,25.97
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,18.98,5.13
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,20.17,7.15
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,57.51,33.79
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,99.95,63.67
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,155.49,106.96
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,210.52,153.29
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,272.14,205.58
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,332.97,257.07
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,400.12,312.59
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,461.09,362.02
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,524.38,411.59
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,585.22,456.95
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,647.66,501.81
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,701.89,540.04
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,755.47,575.47
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,806.16,606.62
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,853.0,634.46
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,894.68,658.89
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,933.94,681.29
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,968.56,700.72
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1000.35,718.11
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1025.84,733.3
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,1047.94,746.42
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,1065.47,755.24
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,1079.47,761.95
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,1085.34,765.26
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,1087.44,766.44
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,1084.25,764.52
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,1077.28,760.44
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,1064.09,752.11
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,1047.26,741.68
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,1024.38,728.1
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,998.06,712.42
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,966.23,692.3
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,931.41,670.3
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,891.59,645.47
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,849.3,618.9
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,801.58,588.49
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,752.14,556.62
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,697.85,520.23
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,643.87,481.48
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,584.52,438.09
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,525.55,393.85
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,462.48,345.69
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,401.43,297.6
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,336.03,245.4
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,275.18,195.41
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,211.99,143.68
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,156.14,98.36
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,99.61,56.33
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,55.27,27.32
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.0,3.38
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.86,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,23.65,9.7
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,60.66,34.27
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,103.48,64.58
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,158.35,107.61
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,212.5,153.35
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,273.64,205.28
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,331.63,254.71
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,393.92,306.54
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,452.61,354.48
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,513.41,402.7
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,570.01,445.75
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,627.11,487.9
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,680.05,525.98
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,732.38,561.92
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,779.06,592.59
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,824.12,621.78
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,863.68,647.69
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,900.98,671.9
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,932.87,691.21
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,957.19,705.37
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,980.14,719.81
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,999.95,732.21
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,1012.59,738.78
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,1027.77,747.14
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,1026.04,745.44
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,1026.94,745.7
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,1024.72,744.31
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,1013.01,736.87
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,998.91,727.74
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,981.65,716.65
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,951.08,696.83
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,921.5,677.74
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,726.76,539.72
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,539.1,399.14
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,429.05,320.16
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,327.42,245.0
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,267.61,200.93
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,212.7,159.76
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,203.54,153.26
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,194.41,146.68
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,129.24,96.8
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,64.79,46.34
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,39.61,26.42
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,14.48,6.16
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,12.54,4.64
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,10.61,3.09
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,73.0,51.96
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,124.22,89.59
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,80.37,55.23
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,42.5,26.29
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,19.14,6.5
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,24.42,11.14
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,51.49,32.29
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,89.91,61.68
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,134.4,96.94
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,100.95,74.37
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,54.11,38.89
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,94.21,71.28
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,134.39,103.04
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,126.29,96.18
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,118.12,89.34
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,201.89,155.08
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,290.98,223.31
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,251.67,192.22
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,208.12,157.89
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,206.57,156.11
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,205.0,154.3
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,496.89,380.93
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,799.94,601.13
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,481.16,366.74
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,132.17,96.72
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,135.62,99.6
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,139.1,102.22
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,186.73,138.63
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,234.61,174.8
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,335.57,250.02
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,433.32,335.01
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,420.0,311.19
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,406.52,301.42
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,349.07,259.46
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,298.24,222.04
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,442.68,330.27
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,585.54,433.47
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,695.87,516.88
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,794.13,589.75
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,747.48,555.56
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,699.77,521.28
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,631.7,474.41
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,565.02,427.73
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,511.84,389.12
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,460.58,351.34
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,410.31,313.13
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,368.1,280.84
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,321.01,245.33
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,275.99,210.99
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,228.36,174.61
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,184.58,140.7
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,141.58,106.91
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,101.36,75.0
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,65.29,46.33
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,32.69,20.35
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,16.41,5.21
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.86,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,27.98,14.07
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,61.74,39.05
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,102.58,68.94
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,155.12,110.53
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,206.6,153.68
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,265.21,203.02
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,321.92,250.67
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,385.49,302.87
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,443.03,349.55
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,503.1,396.87
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,560.47,440.97
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,619.47,485.06
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,671.42,522.11
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,723.05,557.77
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,770.72,588.88
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,818.82,618.85
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,858.99,642.64
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,897.09,664.5
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,931.95,683.66
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,964.5,700.82
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,988.54,712.95
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,1009.46,722.74
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,1022.87,726.63
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,1038.63,731.78
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,1044.03,733.24
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,1045.92,732.72
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,1043.32,729.56
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,1037.19,724.36
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,1024.59,717.09
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,1008.58,707.91
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,987.24,694.97
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,962.66,680.08
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,932.32,661.5
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,899.2,641.2
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,861.48,618.57
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,821.34,594.21
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,777.48,567.71
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,729.48,538.09
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,677.99,503.82
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,625.57,467.15
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,568.04,426.67
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,511.0,385.17
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,450.12,338.76
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,391.18,292.32
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,328.68,242.44
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,270.12,194.28
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,209.53,144.34
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,155.34,99.79
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,100.63,58.49
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,57.35,29.55
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,20.49,8.52
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.85,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,11.8,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,27.18,12.66
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,64.32,36.51
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,107.27,67.7
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,161.12,110.89
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,107.76,77.64
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,26.06,16.25
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,99.22,76.75
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,173.74,136.9
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,162.66,127.48
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,150.13,116.87
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,210.3,164.45
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,274.86,214.47
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,243.24,188.56
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,212.73,163.72
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,243.37,186.88
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,274.34,209.9
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,412.19,315.41
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,556.05,421.65
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,377.82,288.42
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,198.38,150.22
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,410.89,313.55
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,630.4,473.25
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,622.65,465.02
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,613.94,457.22
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,550.16,410.75
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,491.76,367.73
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,503.68,376.81
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,515.23,385.39
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,478.6,358.8
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,442.07,332.24
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,454.16,341.88
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,465.67,350.97
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,678.97,517.96
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,858.25,651.08
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,691.54,527.47
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,535.33,407.31
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,558.08,428.38
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,569.17,439.9
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,537.09,417.03
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,502.34,391.81
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,445.97,349.19
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,392.29,307.97
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,342.19,268.42
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,293.89,229.59
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,246.84,191.63
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,203.76,156.51
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,158.83,119.44
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,118.54,86.35
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,80.37,56.05
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,47.57,30.7
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,23.07,10.83
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.93,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,10.81,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,27.33,13.21
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,63.99,37.62
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,105.54,68.56
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,156.53,110.28
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,97.15,70.68
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,10.61,3.43
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,12.54,5.04
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,14.48,6.63
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,130.65,103.97
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,249.94,201.32
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,259.14,207.93
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,267.28,213.71
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,217.74,173.16
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,169.2,133.27
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,157.38,123.19
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,145.47,113.08
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,161.36,125.73
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,177.43,138.44
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,201.04,157.06
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,224.79,175.66
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,251.59,196.55
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,278.48,217.38
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,422.87,329.5
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,564.55,435.75
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,521.23,402.37
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,477.41,369.08
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,395.26,306.39
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,308.57,239.42
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,456.02,354.22
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,603.04,464.64
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,460.64,356.49
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,321.8,249.28
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,310.4,241.0
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,299.01,232.45
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,283.69,220.88
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,268.41,209.33
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,208.0,162.09
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,148.44,114.91
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,192.4,150.68
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,235.44,185.36
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,235.6,186.03
