Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,232.57,184.16
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,221.71,175.96
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,208.96,165.87
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,178.09,141.13
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,148.18,116.84
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,118.78,92.49
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,90.71,69.05
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,80.61,55.48
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,57.1,32.55
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,22.67,11.24
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.85,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,13.76,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,29.85,14.49
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,71.18,40.46
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,116.45,73.48
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,173.19,119.66
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,229.04,168.62
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,291.18,223.16
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,351.18,275.19
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,415.84,329.55
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,475.8,379.11
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,537.37,428.31
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,594.93,472.93
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,652.86,516.46
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,705.2,554.14
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,757.6,589.19
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,805.17,620.16
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,850.95,649.41
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,891.12,675.66
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,928.8,700.04
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,961.06,719.24
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,990.29,736.3
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1014.88,751.66
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,1036.11,764.86
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,1051.4,772.76
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,1063.11,778.43
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,1068.68,781.76
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,1070.58,782.88
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,1067.28,779.3
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,1060.31,773.52
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,1046.72,765.11
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,1029.57,754.53
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,1007.03,739.07
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,981.18,721.58
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,950.32,701.83
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,916.52,680.13
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,877.44,655.14
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,836.01,628.36
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,789.52,599.0
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,741.35,567.98
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,688.87,532.09
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,636.42,493.54
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,578.52,450.49
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,520.93,406.34
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,459.6,357.23
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,399.97,308.05
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,336.37,255.35
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,277.08,204.77
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,215.29,151.81
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,160.13,104.97
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,105.03,61.96
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,60.74,31.52
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,21.86,8.89
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,30.98,15.3
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,71.95,41.03
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,117.02,73.93
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,172.89,119.08
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,228.27,167.11
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,290.0,220.69
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,349.39,271.59
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,412.68,324.17
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,472.84,373.4
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,534.08,421.92
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,591.6,465.4
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,649.54,507.73
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,702.56,545.85
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,754.77,580.72
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,800.12,610.18
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,845.54,639.34
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,886.37,664.72
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,924.84,688.21
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,957.51,707.57
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,987.24,724.87
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,1011.48,739.6
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,1032.42,752.21
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,1049.42,761.16
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,1062.98,767.96
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,1068.99,771.54
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,1071.36,772.96
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,1068.06,770.9
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,1061.11,766.67
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,1048.56,758.96
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,1032.45,749.09
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,1010.43,735.47
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,985.08,719.74
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,954.26,700.11
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,920.52,678.54
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,881.42,653.57
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,839.94,626.82
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,793.49,595.96
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,745.36,563.67
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,694.15,528.71
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,640.54,489.67
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,582.67,446.83
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,525.11,403.01
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,463.53,354.92
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,403.49,306.55
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,340.22,254.89
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,281.26,205.29
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,219.07,152.71
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,163.15,105.75
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,107.57,62.99
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,63.16,32.91
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,24.0,10.37
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,7.86,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,12.4,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,31.67,14.36
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,75.09,39.64
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,122.95,74.46
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,180.57,121.01
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,237.4,169.99
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,299.92,223.59
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,360.32,274.93
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,422.68,326.24
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,482.1,372.89
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,542.83,418.59
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,598.76,458.92
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,654.31,497.37
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,705.74,532.89
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,757.02,565.87
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,802.13,593.39
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,845.05,619.03
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,884.86,643.52
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,922.19,666.21
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,952.33,682.82
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,979.33,697.39
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,1002.05,710.64
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,1021.43,721.88
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,1036.37,729.73
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,1047.83,735.57
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,1053.26,739.29
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,1055.09,740.99
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,1050.31,737.96
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1041.96,732.84
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,1028.58,725.57
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,1011.76,716.24
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,911.25,653.72
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,807.05,580.45
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,863.8,626.13
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,899.1,650.0
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,857.94,624.22
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,815.0,597.62
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,769.64,569.83
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,724.4,541.66
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,650.08,489.56
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,581.35,439.44
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,487.51,370.37
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,405.95,309.22
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,358.31,273.14
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,311.31,236.48
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,264.86,200.01
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,220.26,164.11
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,175.04,126.9
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,132.36,91.67
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,91.01,59.26
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,55.0,32.62
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,25.72,12.53
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,8.36,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.26,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,33.04,15.69
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,75.58,41.05
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,122.95,75.98
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,179.96,122.51
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,236.23,171.21
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,298.37,224.83
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,358.19,275.56
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,421.83,327.63
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,481.04,374.97
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,541.74,421.81
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,599.59,465.0
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,657.76,507.03
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,709.29,543.75
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,760.79,578.0
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,808.08,607.59
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,853.63,635.46
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,894.3,660.85
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,932.47,684.35
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,965.12,702.63
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,994.77,718.81
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1017.9,732.13
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,1037.64,743.33
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,1054.79,751.47
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1068.45,757.45
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,1073.54,759.69
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,1074.89,759.81
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,1072.01,755.96
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,1065.4,749.99
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,1052.11,742.19
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,1035.22,732.3
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,1012.38,718.8
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,986.18,703.27
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,955.88,685.65
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,922.56,665.99
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,882.37,641.68
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,839.97,615.65
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,793.57,586.92
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,745.45,556.5
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,692.13,522.09
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,638.88,484.66
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,581.45,443.13
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,524.26,400.41
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,462.78,353.05
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,403.14,305.48
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,339.54,253.74
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,280.15,203.92
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,219.07,152.28
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,164.23,106.21
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,109.1,63.49
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,64.24,32.82
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,24.73,10.78
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,12.78,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,8.36,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,13.2,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,34.88,18.53
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,74.52,44.32
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,118.0,76.75
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,170.66,119.51
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,223.91,165.16
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,282.36,215.36
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,309.13,241.37
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,321.78,253.4
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,343.53,270.98
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,355.91,280.0
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,479.58,378.23
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,625.96,491.54
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,677.17,528.45
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,727.77,563.86
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,772.26,593.44
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,814.99,621.44
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,853.64,647.0
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,890.14,670.87
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,920.83,689.52
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,948.68,706.13
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,971.46,720.71
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,991.22,733.32
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,1006.55,741.54
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,1024.51,751.57
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,1029.7,754.3
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,1031.44,754.96
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,1027.23,750.71
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,1019.6,744.38
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,820.11,606.3
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,609.58,447.82
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,523.53,386.31
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,444.26,328.19
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,424.74,314.69
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,405.21,300.97
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,474.74,354.1
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,534.64,399.29
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,562.65,423.2
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,578.51,438.11
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,464.7,353.03
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,357.23,271.47
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,442.53,341.03
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,491.9,379.96
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,434.49,334.74
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,378.76,289.88
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,319.47,241.15
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,264.15,194.65
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,207.53,147.01
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,156.45,104.29
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,103.99,63.59
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,62.23,34.48
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,26.88,13.14
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.9,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.58,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,32.22,19.67
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,54.94,38.73
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,82.51,61.32
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,112.44,85.9
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,143.98,111.57
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,178.9,139.94
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,115.68,89.23
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,45.41,31.76
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,58.0,41.93
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,70.61,52.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,94.85,71.22
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,119.14,90.18
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,95.38,71.01
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,71.64,51.92
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,79.9,58.38
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,88.17,64.81
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,114.83,85.74
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,141.62,106.58
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,168.39,127.1
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,195.36,147.54
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,198.53,149.8
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,201.68,152.1
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,180.77,135.91
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,159.79,119.67
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,150.02,112.05
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,140.22,104.39
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,135.29,100.34
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,130.36,96.31
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,193.47,145.33
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,256.57,193.72
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,445.64,336.79
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,622.63,464.57
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,553.56,415.16
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,482.07,364.13
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,365.48,278.3
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,249.09,190.04
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,203.58,155.6
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,158.6,120.83
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,182.59,140.25
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,206.15,159.31
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,107.95,81.86
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.62,3.06
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,45.42,31.69
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,80.27,60.38
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,69.61,51.95
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,58.95,43.41
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,48.3,34.64
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,37.66,25.75
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,27.5,17.18
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,17.36,8.55
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,10.12,2.05
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.32,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,19.77,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,39.88,23.78
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,76.8,48.92
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,118.38,80.9
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,166.19,119.69
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,172.24,130.73
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,162.37,126.4
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,259.42,202.22
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,380.21,297.77
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,389.02,305.47
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,387.17,303.25
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,442.17,345.61
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,500.59,389.82
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,528.64,408.97
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,553.52,425.31
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,612.5,468.71
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,678.43,516.28
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,711.58,539.44
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,744.3,562.13
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,838.01,630.74
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,936.75,698.24
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,960.29,712.29
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,977.41,722.29
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,1003.76,736.98
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,1021.83,745.93
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,1027.36,748.55
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,1029.55,749.13
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,1026.94,745.14
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,1020.94,739.09
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,1008.08,730.23
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,991.93,719.37
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,971.52,704.78
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,947.91,688.45
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,917.75,669.18
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,884.94,648.14
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,847.32,623.8
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,809.94,599.52
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,764.77,570.67
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,718.17,540.49
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,666.5,504.33
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,614.39,466.41
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,558.29,425.34
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,502.31,383.22
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,443.36,337.02
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,386.37,291.14
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,326.29,242.38
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,269.99,195.57
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,211.88,147.35
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,159.95,104.57
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,107.78,64.72
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,64.9,35.22
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,27.56,13.12
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.87,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.88,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,8.85,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,16.3,0.33
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,40.0,23.76
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,76.45,49.6
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,117.35,79.33
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,168.56,119.1
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,167.52,125.46
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,146.83,113.13
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,253.42,194.65
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,392.15,301.78
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,447.35,344.94
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,504.77,388.77
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,559.44,429.56
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,615.88,470.53
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,665.93,506.61
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,715.55,541.62
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,760.36,570.95
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,804.95,599.27
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,842.54,622.48
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,878.07,644.11
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,908.56,662.23
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,936.47,678.57
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,959.24,692.91
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,979.07,705.43
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,990.5,712.91
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,998.64,718.43
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,1003.99,721.98
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,1006.13,723.59
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,1000.06,718.58
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,990.87,711.72
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,978.09,703.81
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,962.28,694.04
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,938.04,679.08
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,911.38,662.56
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,881.56,643.67
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,851.6,624.65
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,743.03,548.03
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,642.83,474.14
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,653.36,486.28
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,650.9,488.41
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,615.57,463.96
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,578.2,437.54
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,460.52,349.74
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,358.59,272.55
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,366.27,278.71
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,359.48,271.66
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,303.22,227.01
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,251.27,185.18
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,196.9,141.64
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,149.67,104.11
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,102.82,68.31
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,64.07,40.31
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,32.67,18.18
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,8.36,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.48,0.7
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,38.18,21.63
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,74.31,46.14
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,116.5,77.83
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,166.55,117.79
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,217.13,159.72
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,273.67,206.67
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,327.03,251.08
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,383.49,297.1
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,437.89,340.35
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,496.09,385.32
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,547.18,423.82
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,598.16,461.27
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,647.43,496.46
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,696.69,530.8
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,737.18,557.71
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,775.54,582.58
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,813.76,608.03
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,850.49,632.18
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,878.25,648.58
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,903.39,663.03
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,851.99,622.2
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,789.23,573.79
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,822.11,595.77
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,858.18,618.94
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,770.62,555.91
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,679.68,490.24
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,545.41,395.74
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,417.02,303.06
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,451.43,328.24
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,485.32,352.28
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,625.72,454.89
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,758.43,548.04
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,720.34,521.02
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,682.42,495.08
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,732.22,534.84
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,766.12,562.57
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,662.92,489.7
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,568.97,422.31
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,535.21,399.74
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,499.43,374.87
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,490.22,370.1
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,469.19,355.52
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,412.67,312.29
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,359.0,270.41
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,302.79,226.2
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,250.84,184.59
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,197.94,142.11
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,150.58,104.22
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,103.04,67.9
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,63.58,39.41
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,31.32,17.17
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.55,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,16.91,2.71
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,40.81,23.46
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,77.67,48.3
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,78.68,54.23
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,64.57,47.88
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,81.89,61.99
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,99.28,75.82
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,197.04,152.18
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,311.07,240.24
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,341.01,262.65
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,365.4,280.17
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,322.83,246.48
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,268.27,203.05
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,201.22,151.78
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,134.76,100.23
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,86.21,62.3
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,37.75,24.2
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,322.12,243.75
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,611.97,447.75
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,756.93,548.5
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,905.72,647.65
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,853.19,606.83
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,788.9,559.75
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,809.56,573.57
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,829.16,585.84
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,834.49,589.49
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,838.12,592.24
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,845.9,598.21
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,855.68,605.37
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,796.46,565.65
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,741.41,528.51
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,765.7,548.36
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,789.51,567.04
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,597.43,434.41
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,410.31,299.88
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,592.62,438.17
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,751.55,551.75
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,630.8,465.39
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,521.51,386.75
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,512.12,382.63
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,496.9,373.23
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,419.45,316.7
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,347.97,263.95
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,360.13,273.48
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,357.46,269.53
