Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,376.03,281.69
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,300.55,226.22
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,348.08,264.54
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,384.73,293.14
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,343.93,262.22
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,303.45,231.27
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,262.5,199.65
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,222.44,167.99
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,182.0,135.48
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,144.59,105.25
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,108.11,76.42
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,75.37,51.1
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,46.86,30.18
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,25.96,14.23
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.57,3.78
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,17.36,8.75
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,24.6,14.86
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,31.85,20.89
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,80.83,61.17
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,129.62,100.55
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,171.4,133.46
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,216.07,168.45
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,237.09,184.51
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,257.7,200.05
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,196.05,151.4
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,130.69,99.29
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,158.51,121.09
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,186.65,142.79
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,344.21,264.32
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,508.87,385.3
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,439.83,332.44
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,369.82,279.08
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,451.13,338.97
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,534.08,398.03
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,487.91,363.21
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,440.39,327.82
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,719.46,538.41
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,985.46,715.59
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,992.53,715.35
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,996.49,715.55
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,996.49,713.18
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,993.25,708.71
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,894.69,643.44
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,787.55,565.24
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,790.02,569.13
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,792.8,572.03
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,842.83,612.86
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,873.69,634.89
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,707.34,520.76
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,549.96,404.4
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,649.89,485.12
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,716.87,537.4
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,670.51,505.88
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,621.95,471.58
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,511.96,389.23
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,418.47,318.19
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,422.17,321.89
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,405.44,307.18
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,347.25,260.08
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,292.74,214.8
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,236.31,167.21
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,184.45,123.28
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,132.36,81.46
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,87.9,48.54
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,46.46,23.22
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,20.77,10.47
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.78,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,24.86,14.03
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,43.36,29.47
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,64.46,46.83
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,88.64,66.66
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,114.22,87.49
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,166.18,127.2
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,230.21,177.41
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,306.24,235.8
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,409.03,316.04
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,463.15,360.16
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,518.23,404.11
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,571.41,444.71
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,624.34,484.01
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,672.37,517.83
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,719.33,549.02
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,703.56,533.56
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,661.19,496.53
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,642.31,480.68
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,613.69,457.56
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,710.16,527.52
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,811.39,598.12
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,738.53,543.3
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,658.7,483.86
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,832.39,615.91
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,996.27,726.58
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,1002.14,728.38
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,1004.74,729.54
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,879.65,643.08
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,739.74,537.3
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,803.72,584.62
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,863.0,626.61
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,902.13,659.57
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,924.39,674.88
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,896.47,656.63
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,865.94,637.06
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,728.61,541.69
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,598.94,444.21
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,586.03,438.25
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,569.71,428.9
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,602.86,458.03
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,613.31,469.26
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,442.92,339.81
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,300.11,229.06
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,199.84,152.95
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,104.33,78.39
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,91.76,68.91
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,79.21,59.17
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,66.69,49.17
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,54.11,38.95
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,42.5,29.43
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,30.89,19.75
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,20.74,11.15
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.6,2.65
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,13.76,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,21.61,11.53
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,47.36,24.29
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,88.3,49.91
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,119.59,82.01
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,134.72,101.45
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,117.38,89.82
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,91.61,70.09
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,152.02,118.16
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,215.51,167.59
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,266.09,206.88
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,321.51,249.61
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,363.68,281.08
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,407.34,313.25
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,380.22,290.8
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,349.88,265.81
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,442.05,334.81
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,536.27,403.34
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,649.0,487.5
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,770.52,575.68
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,805.78,598.85
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,839.6,621.3
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,825.45,610.01
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,804.98,594.69
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,756.74,557.28
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,701.17,514.7
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,660.42,485.42
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,618.54,455.0
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,647.51,476.65
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,675.52,497.27
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,688.88,508.57
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,700.84,519.01
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,743.11,552.28
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,779.96,581.4
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,776.08,579.8
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,769.0,576.16
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,591.06,445.61
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,422.46,317.99
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,339.22,257.11
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,256.37,194.88
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,368.72,283.79
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,467.14,359.31
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,403.26,310.41
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,345.61,266.42
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,346.01,267.39
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,335.34,258.35
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,290.32,222.3
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,245.99,186.08
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,201.91,149.31
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,159.95,114.14
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,119.21,81.31
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,82.81,53.21
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,49.54,30.09
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.97,14.0
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,15.24,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,23.98,13.28
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,49.8,26.85
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,91.21,52.97
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,135.81,86.44
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,188.65,129.4
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,240.45,173.74
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,297.23,222.19
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,353.07,269.52
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,412.24,318.46
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,468.52,363.86
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,525.23,408.27
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,579.73,449.8
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,634.7,490.5
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,684.29,527.07
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,731.9,559.87
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,777.06,589.48
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,820.72,617.67
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,858.83,643.01
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,894.68,666.71
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,925.72,685.67
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,954.03,702.73
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,889.24,657.27
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,802.79,589.62
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,919.3,678.56
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,1027.22,750.31
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,855.98,630.93
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,664.21,485.74
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,694.57,508.92
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,723.73,530.2
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,624.41,458.84
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,521.94,384.43
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,757.71,565.87
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,959.04,706.42
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,930.95,686.3
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,900.01,665.78
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,863.38,642.06
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,824.68,616.78
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,782.21,589.41
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,737.98,560.58
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,690.2,527.78
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,641.68,492.25
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,588.11,452.57
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,534.53,411.83
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,458.85,352.56
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,391.36,298.78
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,337.37,254.92
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,287.04,213.12
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,233.93,168.52
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,183.85,126.16
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,134.44,86.35
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,90.67,53.2
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,50.5,27.33
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.09,12.71
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.69,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,14.25,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,22.56,12.33
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,49.3,24.93
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,92.69,51.65
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,139.45,87.16
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,193.98,132.23
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,247.77,178.91
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,307.35,230.17
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,364.16,278.12
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,423.64,326.64
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,479.76,371.9
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,536.93,416.53
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,591.06,456.68
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,644.76,495.18
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,694.52,531.0
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,743.22,563.85
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,787.4,591.98
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,829.73,618.44
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,867.83,642.68
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,903.53,665.1
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,933.93,682.82
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,961.42,698.52
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,984.42,712.3
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,1004.21,724.02
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,1019.22,732.71
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,1030.85,739.34
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,1036.09,741.98
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,1037.89,742.6
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,1034.8,739.2
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,1028.3,733.8
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,1016.41,726.16
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,1001.14,716.52
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,980.67,704.06
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,957.06,689.64
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,929.04,672.01
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,898.21,652.56
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,860.44,628.48
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,820.73,603.01
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,778.18,576.59
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,733.96,548.67
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,685.24,516.16
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,636.03,481.05
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,583.03,441.83
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,530.02,401.7
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,473.55,358.17
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,418.21,314.29
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,359.2,267.03
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,303.79,221.31
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,246.05,173.31
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,192.9,128.77
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,139.61,86.19
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,93.85,52.21
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,51.18,25.91
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,23.31,12.84
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.67,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,15.73,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.8,14.0
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,50.89,28.34
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,91.84,54.3
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,136.17,87.44
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,187.55,128.76
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,238.72,171.6
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,294.97,218.29
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,349.03,262.25
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,406.14,307.08
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,460.32,349.29
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,515.93,391.29
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,569.29,430.67
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,622.22,468.7
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,670.84,502.85
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,718.76,535.04
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,762.36,562.24
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,804.37,588.04
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,769.12,560.46
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,712.3,515.56
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,724.61,521.79
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,734.43,525.69
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,714.02,510.37
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,686.83,490.74
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,850.02,609.61
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,1002.72,708.77
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,1008.61,710.63
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,1011.31,712.18
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,910.6,645.99
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,798.21,564.5
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,897.37,639.06
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,978.42,692.02
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,873.1,623.96
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,762.98,545.87
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,831.92,600.11
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,878.17,632.32
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,843.78,610.82
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,807.05,588.29
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,682.26,502.89
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,567.4,418.93
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,608.83,454.31
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,626.82,470.86
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,523.79,393.8
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,434.85,326.81
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,431.75,324.92
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,410.71,307.15
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,353.47,261.65
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,299.02,217.28
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,242.22,170.78
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,190.73,128.34
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,139.28,87.5
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,95.48,55.13
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,53.47,28.69
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.5,14.51
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,12.89,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.99,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.62,14.55
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,51.44,29.73
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,90.94,55.15
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,132.85,85.87
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,182.87,125.3
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,233.32,167.01
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,288.08,212.21
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,340.91,255.71
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,397.17,300.97
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,450.88,343.61
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,506.2,386.39
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,557.48,424.54
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,608.93,461.81
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,656.91,496.28
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,704.12,529.52
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,682.46,507.86
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,640.35,471.75
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,551.11,406.24
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,451.7,331.95
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,608.04,445.77
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,765.25,553.89
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,862.64,623.73
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,959.08,686.81
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,969.78,692.34
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,977.08,696.61
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,983.21,700.25
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,986.35,702.12
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,983.04,700.51
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,976.76,697.16
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,965.56,690.35
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,951.44,681.79
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,932.93,670.92
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,911.59,658.24
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,884.51,641.43
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,855.07,623.07
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,819.5,600.55
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,782.14,576.71
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,741.55,551.55
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,698.77,523.49
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,540.93,407.3
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,403.1,302.74
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,465.96,354.35
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,501.04,382.24
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,447.26,340.28
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,395.61,299.48
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,340.55,255.77
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,287.7,212.88
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,234.05,168.63
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,185.16,128.24
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,136.27,89.69
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,94.62,58.7
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,55.39,32.57
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.91,17.37
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.54,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.79,13.84
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,50.48,28.94
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,89.75,54.29
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,131.46,84.87
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,181.23,123.98
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,231.34,165.4
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,285.76,210.3
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,338.48,253.58
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,394.8,298.73
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,447.98,340.92
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,502.77,383.26
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,554.93,422.05
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,607.88,460.4
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,655.49,494.79
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,702.53,527.91
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,746.2,555.98
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,788.61,582.87
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,826.24,607.47
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,861.86,630.65
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,784.63,573.42
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,686.18,496.93
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,823.31,599.83
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,958.43,690.78
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,973.4,698.24
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,985.32,704.82
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,991.16,708.66
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,993.9,710.66
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,843.09,608.68
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,676.0,485.99
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,698.19,503.38
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,718.69,518.51
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,613.97,445.16
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,507.93,369.77
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,402.05,294.97
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,295.18,217.44
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,292.92,216.41
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,290.53,215.03
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,443.33,332.03
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,579.95,432.92
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,388.52,292.41
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,210.69,157.43
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,319.05,242.43
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,410.68,311.22
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,410.96,311.38
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,395.57,298.24
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,340.45,254.43
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,287.57,211.62
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,234.18,168.11
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,185.59,128.33
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,136.66,89.76
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,94.96,58.74
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,55.68,32.58
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.91,17.38
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.83,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.13,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,23.97,13.19
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,49.01,26.53
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,89.55,51.86
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,132.26,83.46
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,182.69,123.87
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,232.93,166.42
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,288.01,213.02
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,293.98,223.66
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,273.83,210.26
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,324.17,248.62
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,379.65,290.0
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,401.66,305.13
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,421.84,318.47
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,489.55,368.26
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,560.54,419.34
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,670.21,501.09
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,789.78,583.65
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,736.43,541.85
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,657.69,479.54
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,614.5,447.04
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,569.93,413.0
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,767.43,559.58
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,962.75,689.16
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,914.47,654.17
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,851.14,604.64
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,844.14,600.3
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,838.23,596.17
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,922.88,658.52
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,992.28,701.9
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,981.57,694.78
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,967.67,686.47
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,948.26,674.76
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,925.92,661.24
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,898.82,644.68
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,869.07,626.39
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,757.27,551.65
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,649.95,473.22
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,694.22,511.81
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,714.76,531.14
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,666.86,498.7
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,618.49,464.41
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,566.84,426.65
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,515.38,388.14
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,458.77,345.02
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,404.73,302.71
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,349.0,258.52
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,296.08,215.41
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,239.99,169.7
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,189.73,128.61
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,138.99,88.5
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,96.18,56.76
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,55.61,30.81
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.04,15.88
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.65,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,16.22,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,27.31,15.69
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,50.55,29.76
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,88.52,54.57
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,128.84,84.19
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,177.06,122.24
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,225.57,162.69
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,280.21,208.3
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,331.73,250.93
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,386.58,295.27
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,439.07,337.39
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,493.36,379.88
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,543.81,417.69
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,594.6,454.72
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,590.91,448.34
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,568.54,427.75
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,508.41,380.81
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,437.43,325.21
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,635.18,476.55
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,843.6,624.55
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,803.03,590.05
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,745.08,542.4
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,843.45,616.21
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,941.43,683.52
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,888.84,643.7
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,824.46,593.13
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,901.9,651.11
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,972.78,699.17
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,969.63,696.62
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,963.6,692.9
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,952.76,685.85
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,939.08,677.09
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,919.79,665.08
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,897.96,651.48
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,873.01,635.56
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,843.4,616.54
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,803.55,590.62
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,763.38,563.26
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,722.88,535.74
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,681.5,507.21
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,595.02,444.32
