Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,517.31,386.96
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,384.8,289.77
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,267.8,201.75
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,338.97,257.45
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,385.06,290.34
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,331.73,248.26
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,281.86,208.52
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,229.97,166.67
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,182.96,128.75
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,136.46,92.67
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,96.44,62.94
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,58.98,36.97
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,32.05,19.93
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,16.57,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,16.22,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,27.3,15.58
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,52.18,31.88
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,88.69,56.45
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,127.53,84.97
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,175.2,122.37
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,222.55,161.51
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,275.14,205.13
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,292.09,222.45
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,293.51,225.16
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,285.43,218.8
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,267.87,204.15
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,345.37,262.73
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,428.24,323.93
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,508.0,383.2
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,593.71,445.76
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,630.54,470.97
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,666.33,495.38
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,691.79,510.51
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,710.55,520.88
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,697.16,507.96
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,675.79,489.8
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,743.98,538.33
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,810.59,584.6
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,835.84,600.86
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,856.69,614.54
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,877.41,627.73
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,896.36,639.72
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,852.25,609.81
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,809.4,580.86
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,802.62,577.12
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,794.23,572.11
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,814.97,587.72
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,829.66,599.14
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,815.07,590.39
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,797.64,579.91
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,766.75,560.31
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,733.67,539.06
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,701.4,518.11
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,666.22,494.8
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,625.55,467.06
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,583.73,437.91
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,498.73,375.75
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,423.88,320.2
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,379.69,287.15
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,336.5,254.1
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,291.36,219.34
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,247.86,185.14
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,218.3,159.38
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,183.43,128.35
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,135.96,91.39
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,96.45,62.1
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,58.96,36.38
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,30.46,18.73
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.65,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,16.22,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,27.31,15.55
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,50.25,29.2
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,88.79,53.96
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,129.53,83.15
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,180.52,122.94
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,229.96,164.42
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,284.57,210.36
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,337.87,254.6
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,395.6,301.44
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,449.06,343.89
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,503.99,386.14
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,517.4,394.13
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,512.12,386.95
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,540.41,406.46
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,565.37,422.94
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,672.11,503.4
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,788.36,584.71
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,825.56,608.01
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,860.66,630.17
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,797.11,582.04
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,709.8,512.61
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,725.57,522.97
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,740.14,531.91
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,592.4,427.61
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,440.25,317.75
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,725.67,530.08
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,992.54,707.56
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,885.92,634.0
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,768.22,547.03
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,776.17,554.25
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,782.23,559.47
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,860.06,619.93
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,917.7,660.12
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,890.83,642.82
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,861.4,624.42
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,686.13,502.91
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,519.96,379.11
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,583.32,430.08
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,633.03,469.4
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,543.05,403.74
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,464.7,346.07
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,445.63,334.08
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,422.01,317.84
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,370.97,279.62
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,322.37,242.74
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,280.35,210.53
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,239.3,178.35
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,197.72,145.13
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,158.51,113.6
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,119.99,83.39
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,85.27,56.79
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,55.49,35.48
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,30.6,18.8
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,16.71,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,28.07,16.09
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,52.68,32.37
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,88.73,56.28
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,128.52,85.53
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,176.12,122.93
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,223.86,162.47
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,277.07,206.73
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,273.41,208.88
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,247.15,190.05
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,216.44,166.13
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,179.5,136.65
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,214.09,162.79
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,249.44,188.99
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,273.2,205.96
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,299.04,224.25
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,293.95,219.33
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,290.31,215.6
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,425.23,315.26
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,565.63,414.69
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,536.23,390.92
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,500.52,363.65
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,491.08,356.82
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,480.98,349.41
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,456.86,331.58
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,432.26,313.44
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,606.45,439.29
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,780.35,559.18
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,889.75,640.29
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,985.02,704.14
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,974.73,697.65
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,961.32,689.97
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,858.49,621.59
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,751.45,542.71
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,819.37,597.85
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,864.89,631.38
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,830.28,608.91
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,795.63,586.75
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,754.64,560.84
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,712.12,533.58
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,664.63,501.0
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,616.59,466.32
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,565.59,429.31
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,514.15,391.02
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,459.35,348.53
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,406.17,306.26
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,350.55,261.62
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,297.79,218.23
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,242.95,172.61
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,192.98,130.96
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,142.5,90.88
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,98.77,58.24
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,57.88,31.86
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.74,16.57
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.99,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,16.71,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,29.46,17.04
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,53.26,33.75
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,89.43,58.77
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,127.95,86.68
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,174.48,122.57
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,221.32,160.91
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,273.66,204.0
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,324.35,245.31
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,381.42,291.05
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,433.67,332.31
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,488.02,374.13
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,540.48,413.86
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,595.45,454.62
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,643.39,489.67
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,690.68,523.59
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,736.25,554.38
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,781.55,583.98
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,818.92,608.51
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,854.34,631.58
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,883.48,649.26
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,913.48,667.45
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,936.02,681.31
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,955.68,693.3
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,972.88,702.61
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,987.14,710.05
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,993.33,712.99
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,996.36,714.39
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,994.8,711.69
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,990.09,707.1
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,979.71,700.17
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,966.15,691.32
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,947.56,679.31
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,925.99,665.45
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,899.23,648.26
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,869.83,629.37
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,835.82,607.4
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,799.64,583.93
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,758.96,557.3
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,717.91,530.27
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,671.47,499.22
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,624.18,465.63
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,572.59,428.83
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,521.1,391.11
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,466.15,349.91
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,413.02,308.8
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,356.47,263.88
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,302.56,219.9
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,247.57,174.58
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,196.93,132.51
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,145.32,91.38
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,100.95,58.17
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,58.43,30.93
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.03,16.05
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,16.71,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,28.07,16.0
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,50.34,29.57
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,88.47,53.97
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,129.22,82.97
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,180.6,122.91
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,230.25,164.55
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,285.19,210.78
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,339.04,255.51
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,397.59,303.11
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,451.68,346.25
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,507.29,389.27
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,560.8,429.68
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,614.6,469.21
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,663.15,503.69
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,710.92,535.73
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,753.74,563.3
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,796.36,590.38
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,833.87,614.7
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,869.19,637.41
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,899.32,655.43
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,926.82,671.62
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,949.21,685.56
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,968.58,697.58
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,983.37,705.24
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,994.92,710.88
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,1000.76,714.38
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,1003.38,715.96
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,1000.83,714.33
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,995.09,710.8
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,984.67,704.11
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,971.05,695.47
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,951.89,683.34
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,929.76,669.35
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,903.38,652.61
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,874.32,634.13
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,838.78,611.28
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,801.34,587.07
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,762.02,561.26
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,719.15,532.84
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,672.15,501.15
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,624.41,467.06
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,573.06,430.31
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,521.82,392.65
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,466.13,350.06
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,412.36,307.83
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,356.45,263.42
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,303.25,220.06
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,247.75,174.55
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,196.79,132.45
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,145.68,92.02
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,101.88,59.4
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,59.4,31.98
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,28.1,16.94
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.96,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,16.22,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.71,14.12
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,49.14,27.5
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,88.52,51.91
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,131.72,82.68
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,184.59,124.08
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,235.71,167.25
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,291.71,214.48
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,346.7,260.49
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,406.68,309.4
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,461.44,353.13
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,517.39,396.37
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,570.74,436.48
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,624.67,475.8
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,673.48,511.15
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,721.63,543.49
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,765.85,571.65
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,808.55,598.36
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,846.31,621.13
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,881.76,642.08
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,912.82,660.16
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,941.16,676.35
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,963.79,689.86
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,983.29,701.39
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,998.56,708.81
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,1010.54,714.2
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,1016.7,717.08
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,1019.48,717.96
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,1016.93,714.53
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,1011.03,709.16
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,1000.77,702.66
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,987.16,694.18
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,967.86,682.23
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,945.43,668.4
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,918.09,651.48
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,887.92,632.77
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,853.46,611.25
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,816.66,588.11
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,775.66,563.2
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,732.87,536.79
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,685.79,506.25
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,637.6,473.45
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,586.12,436.25
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,534.15,397.81
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,478.71,355.98
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,424.13,313.57
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,367.17,268.65
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,312.43,224.18
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,254.8,176.9
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,202.25,133.21
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,149.07,90.75
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,102.57,55.87
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,58.01,27.9
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,24.37,13.99
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,11.51,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,15.73,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,24.88,13.44
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,48.04,26.91
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,86.96,50.96
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,128.75,81.05
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,179.65,121.03
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,229.59,162.87
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,284.64,209.01
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,307.8,232.04
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,313.4,238.54
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,351.81,268.2
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,389.24,296.15
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,488.61,371.58
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,609.38,460.36
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,657.8,493.15
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,705.58,524.19
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,749.95,550.27
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,791.27,573.51
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,828.75,593.52
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,864.11,611.51
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,895.63,626.45
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,924.72,639.33
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,947.96,653.3
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,968.24,665.61
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,981.56,673.41
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,991.54,679.31
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,998.82,685.05
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,1002.95,689.0
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,1001.55,689.7
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,997.01,688.6
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,986.78,683.4
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,973.38,676.37
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,954.93,666.28
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,933.47,654.36
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,906.83,638.61
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,877.54,621.19
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,842.04,600.22
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,806.7,579.16
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,765.16,553.35
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,722.11,526.27
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,674.06,494.98
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,625.49,461.55
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,573.97,425.85
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,522.04,388.81
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,465.95,346.89
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,411.77,305.27
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,355.67,261.66
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,302.41,219.07
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,246.3,173.69
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,195.88,132.73
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,144.79,92.85
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,101.51,60.75
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,60.47,34.02
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,30.1,18.63
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.75,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.81,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,21.24,10.6
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,40.78,26.97
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,61.04,43.86
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,82.92,61.32
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,107.33,80.64
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,140.73,106.68
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,177.05,134.87
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,213.61,163.07
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,252.77,192.89
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,308.55,235.26
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,369.79,281.15
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,423.13,319.85
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,478.54,359.25
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,455.63,340.3
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,423.21,314.29
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,589.94,439.72
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,772.91,567.35
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,645.17,473.17
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,483.99,352.11
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,649.91,473.12
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,821.58,591.06
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,836.31,599.02
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,848.84,606.92
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,862.15,615.68
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,873.58,623.24
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,932.1,668.49
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,986.19,704.29
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,984.3,703.05
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,974.01,697.07
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,969.23,694.35
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,956.1,686.32
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,819.19,592.77
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,680.5,490.52
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,783.76,570.94
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,862.87,627.69
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,829.73,605.96
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,794.32,583.46
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,753.52,557.74
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,711.23,530.72
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,581.59,435.75
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,470.29,351.56
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,506.19,381.89
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,517.66,391.76
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,463.82,350.36
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,410.93,308.91
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,355.3,264.65
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,302.32,221.38
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,247.84,176.05
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,197.5,133.91
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,146.29,93.0
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,102.13,59.7
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,59.9,32.05
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,28.04,17.09
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.51,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,15.24,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,24.08,12.76
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,46.15,25.77
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,84.07,49.09
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,124.97,78.57
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,174.57,117.6
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,223.68,158.47
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,277.83,203.5
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,330.54,247.05
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,386.89,292.44
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,440.24,334.22
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,495.88,376.25
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,547.77,414.4
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,600.19,451.74
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,570.98,426.13
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,513.67,379.59
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,427.22,315.47
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,329.13,241.59
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,584.44,434.13
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,852.63,614.8
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,804.28,575.68
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,732.69,519.19
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,845.38,601.22
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,955.35,670.98
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,777.38,551.26
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,570.11,402.22
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,790.97,562.34
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,993.31,691.26
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,992.96,688.09
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,989.44,685.31
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,870.49,609.44
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,744.48,520.3
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,846.22,597.3
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,926.77,650.86
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,900.49,634.73
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,871.5,617.85
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,832.92,594.66
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,795.54,572.05
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,755.24,547.2
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,713.43,521.01
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,666.49,490.22
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,618.99,457.52
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,567.74,422.04
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,516.95,385.79
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,462.56,345.03
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,409.73,304.33
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,354.19,260.93
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,301.49,218.65
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,247.0,174.67
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,197.42,134.28
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,146.27,94.16
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,103.07,62.02
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,61.98,35.05
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,31.33,19.67
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.14,0.13
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,15.73,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,26.51,14.49
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,46.74,26.86
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,84.1,50.14
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,124.61,79.19
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,174.15,117.78
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,222.92,158.12
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,277.0,202.85
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,329.63,246.2
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,385.94,291.44
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,439.06,332.9
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,493.83,374.14
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,545.54,411.73
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,598.16,448.57
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,646.45,481.27
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,694.2,512.37
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,737.59,538.38
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,779.63,562.89
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,817.4,585.69
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,853.23,606.99
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,880.89,622.15
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,908.99,637.53
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,932.19,651.65
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,952.54,664.08
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,969.46,673.68
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,983.48,681.57
