Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,989.93,685.75
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,993.22,688.17
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,903.95,631.59
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,802.62,559.61
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,755.89,529.21
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,705.46,495.58
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,730.86,514.77
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,749.71,529.15
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,709.3,502.36
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,669.15,475.92
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,621.76,444.52
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,572.78,411.67
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,662.01,481.44
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,720.24,525.81
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,675.08,495.96
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,627.85,463.4
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,576.2,427.46
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,524.57,390.45
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,470.69,350.06
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,417.77,309.2
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,360.41,264.37
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,306.46,220.91
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,251.33,175.85
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,200.17,133.55
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,148.33,92.39
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,103.45,58.74
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,60.61,31.09
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,28.08,16.99
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.09,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,14.74,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.29,11.89
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,45.02,24.76
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,83.35,48.04
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,124.97,77.87
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,174.48,116.78
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,223.91,158.07
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,278.44,203.66
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,331.9,248.15
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,388.73,294.24
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,442.31,336.68
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,498.12,379.41
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,549.84,417.98
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,601.97,455.71
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,650.51,489.77
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,698.4,521.8
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,742.1,549.44
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,782.64,574.53
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,820.49,598.94
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,856.3,621.85
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,886.6,639.74
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,914.37,655.9
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,937.6,670.42
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,957.9,683.12
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,974.66,692.21
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,988.4,699.43
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,995.51,703.96
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,999.4,706.6
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,997.64,705.79
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,992.67,703.07
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,982.98,697.16
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,970.04,689.3
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,952.0,678.53
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,930.9,665.83
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,904.54,649.47
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,875.44,631.31
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,838.45,607.86
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,800.02,583.33
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,761.21,559.3
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,718.77,532.48
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,671.64,500.84
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,623.88,466.88
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,573.07,430.64
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,522.37,393.5
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,466.9,351.17
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,413.59,309.38
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,357.91,265.29
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,304.94,222.24
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,249.66,176.67
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,199.09,134.77
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,148.02,94.41
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,103.47,61.01
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,62.11,33.98
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,31.04,19.38
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.71,0.44
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,14.74,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.32,11.8
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,44.75,24.63
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,83.18,47.86
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,125.1,77.55
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,175.82,117.16
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,226.12,159.29
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,281.44,205.67
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,335.17,250.47
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,392.86,297.41
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,447.82,341.75
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,503.15,385.16
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,556.25,425.1
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,610.04,464.35
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,658.36,498.36
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,706.14,529.65
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,750.49,557.81
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,793.47,584.61
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,831.24,607.53
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,866.8,628.74
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,898.08,647.2
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,926.72,663.84
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,950.25,678.51
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,970.73,691.28
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,879.86,628.74
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,769.92,545.31
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,793.95,562.93
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,816.87,579.0
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,799.2,566.4
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,780.21,553.16
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,885.56,632.85
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,973.23,691.47
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,955.27,680.06
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,934.28,667.47
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,907.54,650.65
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,878.11,632.1
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,726.83,528.77
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,582.72,422.12
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,670.17,491.87
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,726.68,535.58
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,680.0,504.27
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,631.52,470.31
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,580.2,434.05
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,528.88,396.74
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,473.46,355.35
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,418.61,313.14
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,362.3,268.43
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,308.53,224.57
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,252.27,178.09
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,201.12,135.65
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,149.25,94.47
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,104.42,60.76
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,61.86,33.09
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,30.5,18.96
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.29,0.47
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,14.74,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.35,11.78
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,44.18,24.04
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,82.94,47.08
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,101.35,68.61
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,99.62,74.73
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,158.16,117.04
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,234.67,174.88
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,290.73,218.76
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,354.96,268.76
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,401.91,305.24
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,449.87,341.52
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,464.94,351.09
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,466.45,349.68
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,497.75,371.72
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,527.51,392.14
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,607.12,449.79
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,697.21,513.23
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,741.52,542.83
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,785.03,571.83
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,803.91,582.17
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,819.92,590.64
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,807.76,581.08
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,789.42,567.57
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,835.31,599.12
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,883.3,631.36
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,943.12,678.21
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,993.37,711.22
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,937.62,674.44
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,871.63,623.87
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,922.99,667.45
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,960.08,694.33
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,891.38,648.7
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,818.49,593.85
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,821.03,597.79
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,819.39,598.45
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,766.1,562.27
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,713.16,526.14
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,511.25,381.14
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,323.49,240.45
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,476.46,360.79
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,602.45,455.67
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,456.64,345.45
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,331.59,249.85
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,301.06,227.57
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,270.26,204.42
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,223.44,169.07
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,180.67,136.58
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,152.37,114.74
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,125.01,93.31
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,98.46,72.41
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,73.4,52.55
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,51.78,35.32
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,31.34,19.76
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.93,1.38
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,15.24,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,25.69,13.29
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,47.0,28.36
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,81.21,50.18
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,111.59,76.06
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,136.07,98.36
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,139.69,105.02
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,133.43,102.27
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,148.5,113.83
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,163.43,125.05
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,177.3,135.51
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,191.14,145.86
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,220.21,167.63
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,249.87,189.55
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,384.41,292.8
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,528.82,400.05
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,534.95,401.66
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,539.68,402.6
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,542.6,403.32
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,543.3,402.41
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,467.18,346.42
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,391.11,289.74
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,278.38,206.9
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,169.09,124.76
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,282.15,209.37
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,400.37,294.8
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,566.17,415.54
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,727.92,528.66
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,430.8,319.08
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,129.34,93.59
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,125.89,91.32
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,122.43,88.74
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,206.08,152.29
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,289.57,214.44
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,285.66,211.54
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,281.7,208.85
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,226.11,167.71
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,170.96,126.39
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,153.69,113.71
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,136.62,101.02
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,111.38,81.76
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,86.16,62.35
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,93.41,68.24
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,100.63,74.12
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,54.62,38.0
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.69,1.34
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,18.34,9.2
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,28.0,17.13
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,23.64,13.65
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,19.29,10.13
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,15.43,6.99
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,11.57,3.8
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,8.19,0.97
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,14.74,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,24.91,12.56
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,44.09,25.74
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,80.36,48.58
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,120.05,76.65
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,168.83,114.36
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,217.43,154.65
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,270.74,199.14
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,193.61,146.19
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,85.1,62.91
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,222.22,170.91
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,372.49,285.28
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,473.09,362.27
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,596.45,454.78
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,644.89,488.57
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,692.73,520.9
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,524.79,395.42
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,315.44,233.38
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,578.21,434.49
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,852.42,622.86
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,882.71,639.2
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,910.39,655.66
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,933.87,670.38
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,954.43,683.28
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,966.17,689.19
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,974.36,692.98
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,889.35,635.26
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,789.36,560.72
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,829.71,590.17
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,870.93,619.0
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,920.44,658.55
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,955.77,682.56
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,847.42,609.58
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,735.07,527.08
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,809.07,585.94
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,863.96,625.46
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,830.78,603.96
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,795.48,581.55
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,755.38,555.5
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,713.76,528.23
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,667.61,497.05
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,620.62,463.78
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,563.91,422.83
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,510.77,383.65
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,456.83,343.03
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,403.55,301.84
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,346.63,257.28
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,292.98,214.48
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,241.0,172.28
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,192.62,132.6
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,144.54,94.44
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,102.56,62.58
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,62.49,35.58
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,31.45,19.88
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.68,1.08
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,13.76,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.76,10.16
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,41.34,21.99
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,80.05,44.64
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,121.56,73.82
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,172.18,113.38
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,217.03,153.53
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,256.71,188.64
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,262.55,197.63
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,248.23,188.03
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,333.54,252.33
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,435.94,328.12
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,478.59,358.23
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,519.91,386.84
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,604.47,448.93
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,701.07,516.23
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,744.8,542.51
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,786.94,567.73
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,824.71,590.91
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,860.29,612.51
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,831.47,590.9
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,783.09,551.38
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,803.17,564.02
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,821.51,574.91
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,906.83,634.8
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,986.38,681.7
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,993.71,685.12
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,997.82,687.45
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,995.78,684.77
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,990.54,680.35
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,980.61,675.21
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,967.47,668.22
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,948.78,657.88
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,927.11,645.74
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,901.62,630.7
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,873.42,613.95
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,817.53,579.46
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,761.46,540.65
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,744.73,533.77
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,716.47,517.55
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,670.47,488.05
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,623.74,456.37
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,554.17,407.55
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,490.59,362.03
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,427.94,316.25
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,371.06,273.85
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,322.41,237.05
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,274.87,200.06
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,227.1,162.31
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,182.2,126.37
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,137.94,91.76
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,98.33,61.72
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,62.68,37.27
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,33.16,19.02
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,16.1,1.78
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.76,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.33,10.96
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,45.25,27.14
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,80.47,50.07
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,118.64,77.49
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,165.36,113.59
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,211.97,151.22
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,263.84,193.11
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,314.36,233.18
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,368.6,274.88
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,421.23,314.58
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,474.82,353.46
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,525.28,388.8
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,576.68,423.35
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,624.04,454.88
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,671.29,485.46
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,713.98,512.64
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,755.61,538.59
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,793.23,562.44
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,829.25,585.16
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,859.22,604.53
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,886.85,622.46
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,909.89,637.04
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,927.43,648.27
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,948.34,660.35
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,966.86,670.93
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,973.89,675.38
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,977.89,678.19
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,899.63,629.93
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,816.32,572.98
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,806.03,566.63
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,792.02,557.37
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,774.99,547.25
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,756.75,536.27
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,667.0,476.24
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,577.79,415.25
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,345.22,252.65
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,114.4,81.55
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,117.27,84.31
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,120.14,86.86
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,69.21,48.07
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,18.37,8.72
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,27.07,15.63
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,35.76,22.58
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,30.43,18.51
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,25.11,14.4
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,16.41,7.54
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.72,0.58
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,6.27,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.82,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.85,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.89,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.93,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,13.27,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,20.98,9.14
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,40.36,21.9
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,77.76,44.16
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,118.88,73.32
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,167.83,111.62
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,185.43,134.88
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,180.67,137.17
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,265.62,200.24
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,380.92,288.11
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,434.42,330.15
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,490.22,372.79
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,501.3,379.13
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,493.14,369.95
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,585.83,439.55
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,691.18,515.71
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,734.46,542.64
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,776.17,568.58
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,814.52,593.14
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,848.27,614.53
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,647.46,473.69
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,409.64,295.96
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,582.41,421.25
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,759.91,542.59
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,873.09,624.91
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,979.44,694.82
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,986.64,698.28
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,990.73,700.71
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,857.9,610.87
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,708.03,501.3
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,700.91,497.75
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,692.87,492.75
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,817.49,585.98
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,920.45,656.95
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,894.39,639.97
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,865.81,622.33
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,829.3,599.41
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,791.43,575.48
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,751.4,551.23
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,710.48,525.77
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,663.95,493.85
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,616.9,460.86
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,566.31,425.28
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,516.14,389.0
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,462.91,348.82
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,410.92,308.48
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,356.1,265.35
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,304.17,223.47
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,250.82,179.59
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,200.48,137.91
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,149.98,97.74
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,106.24,64.61
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,65.36,36.87
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,32.93,18.31
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.08,1.39
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,13.27,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,21.01,8.88
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,40.94,22.86
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,77.98,45.3
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,118.33,73.68
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,166.89,111.13
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,216.0,151.29
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,269.67,195.34
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,322.08,238.25
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,378.06,282.99
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,431.32,324.55
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,486.35,366.16
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,483.83,362.49
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,459.12,341.22
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,564.1,420.4
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,687.05,509.68
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,639.46,469.2
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,564.45,409.69
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,701.78,511.72
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,849.33,612.34
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,804.26,576.87
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,739.95,526.07
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,638.2,455.13
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,529.83,377.87
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,760.79,545.59
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,979.32,687.71
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,839.2,592.66
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,677.67,476.79
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,842.21,596.34
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,986.8,690.28
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,977.29,683.74
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,964.68,676.63
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,946.62,666.16
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,925.63,653.87
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,899.98,639.93
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,874.93,626.28
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,841.05,605.72
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,807.51,585.23
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,769.06,560.99
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,726.85,533.95
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,680.61,503.81
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,633.44,470.86
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,582.34,435.06
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,531.24,398.2
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,475.83,356.42
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,422.15,314.74
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,365.81,270.42
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,311.97,226.85
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,256.32,181.32
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,205.06,138.91
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,153.46,97.66
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,108.61,63.6
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,64.99,34.65
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,31.83,17.09
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.27,1.0
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,13.27,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,21.05,8.71
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,40.0,21.63
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,78.14,43.84
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,120.28,73.21
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,170.44,111.81
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,220.84,153.35
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,276.45,199.24
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,330.3,243.6
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,387.49,289.5
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,441.98,332.13
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,498.75,375.06
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,551.74,413.98
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,605.16,452.01
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,654.51,486.85
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,703.22,519.86
