Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,748.12,547.9
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,789.88,573.46
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,828.15,596.42
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,864.31,617.79
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,895.82,635.98
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,924.78,652.47
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,948.25,666.79
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,968.74,679.33
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,983.24,686.8
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,994.42,692.31
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,1000.89,696.44
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,1004.15,698.74
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,1003.26,699.02
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,999.22,697.44
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,989.5,692.04
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,976.59,684.76
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,958.14,673.01
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,936.69,659.42
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,910.03,644.88
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,880.7,628.53
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,846.73,607.96
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,810.59,585.77
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,771.71,561.29
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,729.07,534.01
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,682.02,503.3
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,634.25,469.95
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,583.0,434.15
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,531.82,397.33
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,475.82,355.95
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,421.89,314.79
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,365.25,270.25
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,311.23,226.59
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,255.72,180.93
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,204.83,138.79
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,152.89,97.63
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,107.38,63.27
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,64.99,35.18
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,32.54,17.65
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.68,1.13
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,13.76,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,23.29,9.83
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,43.7,26.29
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,77.69,47.82
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,115.73,74.28
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,163.08,110.33
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,210.95,149.33
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,264.56,193.3
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,317.62,236.77
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,374.54,282.6
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,427.64,324.65
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,482.75,367.06
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,535.05,406.35
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,588.61,445.51
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,637.46,480.19
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,685.63,513.55
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,730.17,542.62
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,773.77,570.3
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,812.35,595.26
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,849.02,618.77
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,881.07,637.97
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,907.26,653.21
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,930.95,667.92
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,951.8,680.81
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,966.78,688.78
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,978.63,694.82
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,985.91,699.21
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,990.09,701.75
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,988.74,699.67
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,984.35,695.79
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,974.93,690.01
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,962.42,682.37
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,944.0,671.25
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,926.79,660.97
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,728.44,525.58
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,536.21,384.17
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,684.64,498.3
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,803.34,584.6
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,762.54,558.56
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,720.28,532.02
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,672.7,499.61
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,624.69,465.51
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,573.31,429.09
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,522.36,392.0
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,466.97,349.85
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,413.69,308.37
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,357.92,264.65
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,305.18,222.34
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,250.13,177.97
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,199.48,136.92
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,149.23,97.37
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,106.32,65.23
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,65.66,38.06
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,36.8,21.35
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.71,2.42
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,23.29,9.45
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,40.79,23.69
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,76.26,45.62
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,115.23,72.5
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,164.07,109.82
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,135.78,97.22
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,81.07,59.82
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,95.05,70.67
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,109.08,81.34
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,122.17,91.13
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,135.29,100.81
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,257.06,194.75
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,387.36,292.48
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,453.71,341.24
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,527.42,394.65
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,552.29,410.45
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,572.54,422.85
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,546.99,402.16
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,513.25,375.63
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,601.63,438.83
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,693.76,502.74
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,653.12,471.81
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,612.62,441.25
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,674.65,484.4
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,741.25,529.38
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,867.35,623.13
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,981.2,699.98
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,979.91,696.63
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,975.62,692.17
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,965.85,685.41
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,953.04,676.83
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,940.22,667.47
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,919.7,653.23
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,893.59,636.62
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,864.92,618.38
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,831.62,597.26
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,796.19,574.67
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,756.07,550.1
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,714.49,524.21
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,668.74,493.44
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,622.17,460.72
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,530.79,393.97
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,450.76,334.64
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,440.01,327.63
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,413.95,307.28
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,358.66,263.98
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,306.12,221.82
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,251.5,177.54
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,201.19,136.33
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,150.58,96.24
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,106.47,63.05
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,64.52,35.45
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,33.14,18.11
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.09,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.48
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,32.91,20.31
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,51.26,35.82
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,73.71,53.92
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,97.18,72.61
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,158.15,115.63
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,242.34,179.38
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,290.57,219.22
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,340.39,259.53
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,381.94,292.47
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,420.44,321.84
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,475.1,363.3
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,533.95,407.17
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,570.72,432.66
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,604.58,455.41
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,682.77,513.99
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,768.53,574.7
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,757.85,562.14
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,731.41,536.66
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,817.59,600.32
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,904.39,657.32
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,929.06,670.93
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,950.92,682.93
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,964.5,689.49
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,980.08,697.4
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,988.57,701.9
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,993.92,704.48
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,923.02,655.73
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,843.88,595.73
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,914.21,649.63
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,966.98,684.65
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,950.79,672.91
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,931.43,659.65
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,801.53,572.49
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,672.91,478.51
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,674.21,482.19
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,671.21,482.3
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,706.67,513.14
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,721.64,528.76
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,675.69,497.45
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,628.87,464.6
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,577.24,428.21
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,526.0,391.19
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,442.82,328.68
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,371.32,274.51
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,318.65,235.13
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,268.55,196.74
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,239.4,171.21
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,202.44,138.0
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,151.25,97.93
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,107.45,65.25
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,66.03,37.8
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,37.01,21.37
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.71,2.17
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,12.78,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,21.7,7.59
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,40.6,24.06
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,73.34,44.6
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,109.29,68.56
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,157.27,104.62
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,208.89,147.08
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,266.82,195.16
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,320.3,239.8
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,379.03,287.98
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,403.01,308.46
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,409.71,313.38
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,455.21,347.36
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,501.07,380.74
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,547.53,413.94
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,592.75,445.62
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,621.4,463.78
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,644.36,477.62
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,708.82,523.61
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,773.6,569.09
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,846.58,622.8
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,919.79,669.67
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,943.72,682.79
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,964.63,694.11
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,978.59,701.21
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,989.11,706.16
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,996.32,710.2
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,1000.28,712.25
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,999.54,710.26
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,995.58,706.33
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,986.39,700.67
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,973.96,693.04
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,955.43,680.1
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,933.84,665.3
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,908.41,649.19
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,880.23,631.29
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,845.42,609.27
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,808.61,585.81
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,768.65,561.26
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,728.37,536.16
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,682.18,505.52
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,635.0,472.44
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,583.78,436.3
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,532.49,399.07
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,478.03,357.62
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,423.84,315.34
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,367.43,270.86
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,313.5,227.16
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,257.12,181.09
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,205.34,138.36
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,153.32,96.97
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,108.36,62.97
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,64.93,34.5
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,32.86,17.62
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.7,0.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,12.78,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,21.69,7.07
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,40.17,23.58
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,73.57,43.97
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,111.92,69.89
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,161.11,107.03
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,210.12,147.48
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,264.13,192.52
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,317.37,236.96
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,375.43,284.58
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,429.54,328.29
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,485.4,372.14
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,538.82,413.15
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,592.4,453.26
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,641.5,488.82
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,690.06,522.72
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,734.79,552.2
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,776.48,579.2
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,814.92,604.5
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,851.33,628.22
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,883.2,647.58
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,912.58,665.13
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,936.48,678.65
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,957.46,690.19
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,973.94,699.03
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,987.3,705.87
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,994.99,710.3
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,999.46,712.75
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,998.75,710.76
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,994.84,706.84
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,985.74,700.89
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,973.42,692.97
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,955.06,681.53
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,933.7,668.2
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,908.0,652.05
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,879.58,634.1
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,844.35,611.56
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,809.59,589.24
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,768.88,563.92
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,726.57,537.18
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,679.06,505.2
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,631.07,470.88
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,580.38,434.89
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,529.24,397.58
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,473.32,355.0
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,419.22,312.75
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,363.35,268.71
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,310.29,225.82
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,254.36,180.43
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,203.67,138.99
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,151.81,98.15
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,108.15,65.42
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,65.98,37.41
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,34.71,19.49
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,17.3,1.59
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.39,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.54,1.37
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,28.89,16.99
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,44.94,30.54
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,65.8,47.75
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,86.94,64.93
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,125.98,94.72
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,170.93,129.39
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,258.61,194.08
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,378.31,285.61
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,381.41,290.13
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,357.85,271.47
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,466.01,355.47
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,597.92,455.91
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,647.1,491.1
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,694.65,523.55
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,739.25,552.57
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,782.49,580.25
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,821.41,604.37
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,858.21,626.75
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,889.45,645.4
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,918.07,662.17
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,942.48,677.23
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,963.89,690.33
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,977.41,697.13
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,987.48,701.77
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,995.22,706.19
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,999.73,708.63
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,997.54,705.36
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,992.17,700.21
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,983.13,694.34
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,970.88,686.53
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,951.7,674.65
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,929.64,660.99
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,903.73,644.85
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,875.15,626.95
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,841.95,605.96
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,806.59,583.42
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,768.08,559.81
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,725.73,533.26
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,678.89,502.11
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,631.46,468.46
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,580.61,432.76
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,529.31,395.69
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,474.06,354.59
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,420.26,313.35
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,364.25,269.24
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,310.92,226.12
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,255.59,180.93
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,204.62,138.89
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,152.8,97.82
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,107.65,63.75
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,65.54,35.79
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,33.56,18.25
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.12,0.44
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,12.29,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,20.88,5.41
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,39.24,23.0
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,73.11,43.61
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,111.35,69.46
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,159.99,106.19
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,209.28,146.68
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,263.59,191.76
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,317.13,235.71
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,375.87,282.89
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,390.31,295.95
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,384.21,290.87
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,479.07,363.88
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,594.92,451.2
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,644.23,486.08
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,692.93,519.35
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,736.97,547.61
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,781.1,575.51
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,820.17,600.58
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,857.16,624.04
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,888.97,642.82
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,918.3,659.83
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,942.68,674.6
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,964.09,687.43
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,980.47,695.94
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,993.6,702.43
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,1000.97,706.83
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,1005.07,709.29
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,1004.42,707.44
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,1000.52,703.62
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,991.36,698.04
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,978.94,690.51
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,960.89,678.06
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,939.78,663.77
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,914.3,648.11
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,886.04,630.66
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,762.25,547.55
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,643.24,460.47
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,699.91,508.0
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,733.4,536.43
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,685.93,504.86
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,637.83,471.26
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,586.59,435.48
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,535.34,398.64
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,478.94,356.18
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,424.64,314.21
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,368.11,270.07
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,314.18,226.82
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,258.13,181.47
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,206.93,139.67
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,154.7,98.56
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,109.13,64.41
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,65.88,36.01
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,33.47,18.23
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.13,0.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.81,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,20.46,4.46
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,38.37,23.53
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,65.88,43.05
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,95.88,64.62
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,133.41,93.28
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,175.85,127.12
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,223.27,165.2
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,267.29,200.98
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,312.3,236.69
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,358.14,272.13
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,404.8,307.25
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,402.77,304.25
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,388.01,290.91
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,452.85,338.2
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,524.95,389.53
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,527.41,388.58
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,528.0,386.34
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,684.7,503.3
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,851.44,617.16
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,882.52,634.45
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,911.05,650.79
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,834.09,596.39
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,734.46,520.69
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,859.76,611.83
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,977.87,688.01
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,985.43,691.41
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,989.88,693.74
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,987.22,690.29
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,981.51,685.09
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,972.31,679.26
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,960.03,671.62
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,852.97,601.22
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,740.81,520.7
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,813.8,577.35
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,868.23,615.99
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,786.77,561.82
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,709.69,506.76
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,721.13,520.23
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,717.68,522.08
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,669.9,489.85
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,621.98,456.47
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,571.37,421.65
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,521.06,386.02
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,465.52,344.78
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,412.27,304.24
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,337.52,247.84
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,275.08,200.41
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,226.73,162.55
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,182.81,127.88
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,138.45,93.48
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,99.51,64.18
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,63.71,39.24
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,35.36,20.49
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,18.31,0.95
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.9,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.57,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,29.68,17.53
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,47.54,32.72
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,69.69,50.79
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,92.84,69.42
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,117.04,88.5
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,143.09,108.84
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,169.55,129.32
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,196.69,150.02
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,212.13,161.34
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,226.82,171.81
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,264.67,199.81
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,303.71,228.25
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,359.67,269.09
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,420.66,312.77
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,453.78,335.28
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,487.17,357.76
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,461.52,337.32
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,436.0,317.11
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,401.16,291.1
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,365.17,264.25
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,374.37,270.76
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,383.58,277.16
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,468.1,336.3
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,553.29,394.23
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,704.85,501.56
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,848.32,599.66
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,839.81,592.01
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,829.58,584.27
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,790.54,557.41
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,751.09,530.23
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,739.93,523.8
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,727.46,516.36
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,802.87,574.89
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,860.08,617.1
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,824.61,594.18
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,788.97,571.56
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,748.84,545.75
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,707.5,518.11
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,658.89,484.54
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,610.91,450.82
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,560.44,415.67
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,510.69,380.12
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,452.45,337.31
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,399.36,297.36
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,345.52,255.97
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,295.25,216.54
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,240.43,173.46
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,193.27,136.64
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,145.65,100.54
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,105.21,70.8
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,67.45,44.05
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,38.89,23.69
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.89,1.03
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.94,1.65
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,39.82,24.69
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,71.62,47.85
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,106.67,72.52
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,151.79,106.34
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,196.82,142.12
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,248.39,183.67
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,265.08,200.35
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,270.64,206.38
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,357.89,273.76
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,464.36,355.74
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,517.21,396.04
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,572.3,437.27
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,559.11,423.55
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,526.56,394.68
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,637.06,479.1
