Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,762.04,571.23
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,801.42,596.11
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,837.66,618.85
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,870.44,639.22
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,901.17,658.06
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,926.42,674.09
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,949.03,688.35
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,964.08,696.38
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,976.03,702.42
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,983.94,707.12
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,988.86,709.95
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,987.79,707.47
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,983.75,703.17
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,974.74,696.97
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,962.79,688.97
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,944.09,676.91
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,922.72,663.18
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,896.37,646.2
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,867.64,627.66
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,837.81,608.37
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,803.61,586.08
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,762.39,560.09
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,719.91,532.28
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,672.05,498.75
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,624.06,464.54
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,572.81,428.19
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,522.16,391.37
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,466.6,349.32
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,412.17,307.29
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,356.7,264.2
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,304.65,222.88
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,249.56,179.09
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,200.38,139.9
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,150.73,101.65
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,108.66,70.55
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,68.62,42.93
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,39.62,23.84
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,19.83,0.39
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,11.3,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,20.25,1.49
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,37.33,22.09
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,70.97,43.45
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,107.36,67.65
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,155.98,103.94
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,204.59,143.67
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,260.27,189.72
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,283.97,213.52
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,292.9,223.1
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,330.57,252.44
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,367.09,280.0
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,467.55,358.06
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,590.38,451.85
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,640.23,487.74
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,689.6,522.57
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,734.6,552.07
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,778.45,580.37
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,815.04,603.07
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,851.59,625.48
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,784.15,573.66
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,691.79,499.69
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,714.72,515.23
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,736.86,529.75
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,764.68,547.73
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,791.85,565.12
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,807.07,575.66
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,821.01,585.4
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,919.23,658.32
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,1001.95,711.3
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,992.32,704.53
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,979.39,696.24
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,859.98,615.23
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,736.26,522.64
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,823.47,591.13
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,886.02,635.11
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,851.99,613.11
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,815.72,590.0
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,775.52,565.28
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,733.54,539.03
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,686.93,508.1
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,638.45,474.34
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,586.48,437.68
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,534.46,399.94
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,478.37,358.09
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,423.3,315.78
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,366.71,271.11
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,312.72,227.31
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,255.64,180.72
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,203.59,137.84
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,151.63,96.3
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,106.94,62.46
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,63.57,33.95
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,31.72,16.76
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,10.81,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,18.46,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,32.41,17.86
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,66.84,37.93
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,105.56,63.27
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,156.2,101.05
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,205.34,141.55
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,260.29,187.41
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,315.23,233.28
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,375.28,282.51
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,430.91,327.49
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,487.2,371.73
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,540.92,412.95
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,595.46,453.66
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,644.73,489.2
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,693.59,522.38
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,738.47,550.54
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,781.94,577.23
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,821.04,603.01
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,857.95,627.19
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,890.15,646.74
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,919.71,664.42
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,944.09,679.78
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,965.45,693.17
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,845.41,608.51
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,699.63,497.41
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,855.28,613.94
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,995.3,709.05
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,994.26,706.44
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,990.08,702.63
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,981.28,697.16
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,969.32,689.76
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,950.87,678.2
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,929.46,664.79
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,904.29,648.69
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,876.46,630.86
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,842.67,609.26
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,804.27,584.46
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,763.76,559.06
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,721.76,532.35
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,674.43,499.74
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,626.85,465.82
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,575.75,429.59
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,525.0,392.68
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,469.36,351.18
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,415.82,310.19
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,360.11,266.59
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,307.57,224.49
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,250.96,178.62
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,200.78,137.81
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,149.75,98.17
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,106.48,66.09
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,66.73,39.47
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,36.4,20.9
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,17.66,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,10.32,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.48,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,29.82,15.62
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,66.49,35.52
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,107.37,62.87
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,157.69,101.33
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,208.01,143.09
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,264.06,190.17
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,318.61,236.29
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,376.28,283.97
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,432.12,328.98
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,488.72,373.24
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,496.18,376.76
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,482.42,362.83
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,582.17,438.44
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,695.74,521.43
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,739.03,548.56
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,781.89,575.25
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,820.74,600.05
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,857.5,623.22
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,888.88,641.74
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,917.58,658.32
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,942.46,672.32
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,964.39,684.38
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,980.32,692.59
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,993.05,698.82
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,1000.55,703.28
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,1004.78,705.81
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,1003.27,705.07
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,998.54,702.43
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,989.11,696.94
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,976.47,689.64
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,957.79,678.54
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,936.16,665.57
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,910.2,649.79
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,881.52,632.2
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,846.96,610.62
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,812.73,589.13
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,772.81,564.8
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,731.23,538.98
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,683.93,507.65
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,635.94,473.72
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,584.8,437.46
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,533.25,399.93
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,477.11,357.21
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,422.62,314.73
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,366.04,270.25
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,312.26,226.88
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,255.64,181.02
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,204.44,139.25
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,151.4,97.32
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,106.76,63.83
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,63.99,35.73
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,32.77,17.9
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,16.47,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,18.55,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,35.56,20.98
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,68.33,42.74
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,104.56,67.12
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,152.45,102.68
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,200.43,141.3
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,254.96,185.76
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,307.27,228.75
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,365.51,275.72
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,419.94,318.89
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,476.8,362.72
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,528.39,400.67
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,580.25,437.57
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,629.51,472.31
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,678.69,506.08
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,722.85,535.36
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,765.64,562.49
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,803.69,585.24
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,841.15,607.2
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,871.67,624.24
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,899.65,639.4
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,923.81,653.26
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,945.36,665.36
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,959.82,671.86
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,971.25,676.5
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,978.7,680.84
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,983.19,683.46
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,980.69,680.45
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,975.26,675.78
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,965.93,670.92
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,953.7,664.33
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,935.28,653.87
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,917.02,643.55
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,890.78,628.1
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,862.24,611.11
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,828.38,590.76
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,792.71,568.98
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,751.75,542.5
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,709.69,514.46
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,663.72,483.57
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,617.27,451.69
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,565.92,416.26
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,515.31,380.43
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,460.61,340.67
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,406.65,300.42
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,351.17,257.95
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,299.26,217.33
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,244.59,174.05
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,195.77,135.38
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,146.74,98.14
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,105.34,67.94
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,65.61,40.8
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,36.93,21.67
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,30.31,18.76
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,49.75,34.0
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,73.32,52.75
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,99.87,73.76
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,127.55,95.76
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,156.86,118.86
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,205.57,155.99
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,260.29,197.52
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,315.66,239.53
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,375.78,284.55
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,442.24,334.23
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,519.62,391.05
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,556.01,415.37
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,589.18,436.81
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,630.37,463.34
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,671.26,488.96
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,697.48,504.19
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,721.09,517.44
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,819.21,587.22
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,918.97,649.95
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,943.88,664.39
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,965.85,677.53
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,978.46,683.42
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,987.5,687.21
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,995.31,692.13
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,999.97,695.2
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,999.0,693.79
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,994.9,690.57
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,985.22,685.1
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,972.4,677.79
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,954.11,667.39
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,937.24,657.93
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,910.5,642.15
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,881.17,624.66
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,848.47,604.85
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,813.32,583.28
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,772.43,558.66
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,729.98,532.63
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,682.64,501.41
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,634.64,467.99
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,530.19,392.27
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,441.5,326.75
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,439.56,326.38
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,420.59,311.36
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,363.72,267.09
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,309.79,224.07
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,253.71,178.91
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,202.62,137.39
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,149.55,95.87
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,104.89,62.59
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,62.57,34.59
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,30.99,16.51
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.45,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,16.04,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,32.42,20.34
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,65.23,38.26
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,103.58,63.8
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,152.58,100.49
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,202.41,141.18
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,257.62,186.81
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,311.79,231.22
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,370.91,278.52
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,425.81,322.12
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,482.72,365.91
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,536.26,405.26
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,591.02,444.14
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,641.24,479.33
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,691.0,513.21
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,736.61,542.14
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,781.01,569.84
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,820.2,594.69
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,854.58,616.19
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,886.46,634.92
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,915.79,651.88
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,940.05,665.51
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,961.38,677.28
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,980.11,687.42
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,995.89,695.74
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,1003.54,700.5
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,1007.88,703.36
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,1006.94,703.34
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,1002.71,701.39
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,992.71,695.34
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,979.45,687.37
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,961.06,675.35
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,939.61,661.46
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,913.31,646.74
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,884.24,630.16
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,850.48,609.31
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,814.46,586.85
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,773.82,560.93
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,733.01,534.69
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,572.35,419.94
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,431.78,314.87
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,406.49,298.63
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,379.41,280.26
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,415.94,308.93
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,423.63,313.47
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,366.54,268.74
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,312.11,225.06
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,255.27,179.03
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,203.3,136.51
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,150.35,94.71
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,104.82,60.59
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,61.21,32.2
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,29.5,17.45
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.85,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.23,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,28.54,17.06
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,61.84,35.22
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,99.7,60.22
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,147.92,96.2
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,197.08,136.2
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,251.72,181.23
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,242.73,181.59
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,205.83,156.03
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,324.13,246.33
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,474.07,359.52
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,528.46,399.8
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,583.07,439.5
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,474.85,356.3
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,326.14,240.26
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,537.58,401.1
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,769.97,563.37
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,807.15,584.26
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,844.3,606.23
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,875.75,624.25
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,904.6,640.47
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,929.21,655.25
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,950.94,668.23
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,965.8,676.95
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,977.4,683.76
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,985.81,688.68
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,991.03,691.76
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,887.07,622.43
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,768.83,536.39
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,876.17,616.65
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,964.34,675.31
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,946.88,664.41
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,926.43,652.48
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,900.76,637.22
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,872.42,620.21
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,839.82,600.35
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,802.28,577.11
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,659.73,479.56
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,529.33,384.55
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,591.42,435.04
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,625.58,463.71
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,534.14,396.96
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,453.18,337.25
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,418.64,312.24
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,378.75,282.1
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,306.67,227.73
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,245.84,181.64
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,203.92,148.43
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,164.14,116.57
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,124.4,85.43
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,88.45,57.85
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,56.43,34.82
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,31.37,18.82
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,15.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,8.36,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.3,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,24.88,14.02
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,59.43,31.02
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,98.97,56.55
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,149.17,93.98
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,198.66,134.54
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,253.84,180.2
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,308.26,224.69
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,367.46,271.51
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,422.56,314.63
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,479.27,357.48
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,532.65,396.81
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,586.46,435.26
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,635.83,469.83
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,684.81,502.11
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,730.06,531.13
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,773.84,558.87
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,812.93,584.13
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,849.89,607.93
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,882.33,627.81
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,912.09,645.91
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,937.06,661.93
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,959.02,676.13
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,974.94,685.17
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,987.54,692.2
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,995.8,698.03
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,1000.72,701.88
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,999.8,700.69
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,995.55,697.53
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,986.98,692.63
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,975.09,685.75
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,788.52,562.26
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,596.81,422.86
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,754.97,543.94
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,881.24,633.07
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,770.67,557.92
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,663.02,478.4
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,600.86,435.73
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,541.52,394.21
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,514.47,376.54
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,485.59,357.1
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,459.2,339.87
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,429.69,319.74
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,397.09,296.57
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,362.26,270.7
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,299.5,223.04
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,244.75,181.13
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,202.35,147.43
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,161.99,115.01
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,123.25,84.49
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,87.98,57.32
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,55.63,34.12
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,30.48,18.04
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,15.3,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,8.36,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,14.4,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,29.29,17.4
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,60.18,34.57
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,97.88,59.28
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,146.5,95.21
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,195.42,134.76
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,249.9,179.34
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,303.64,223.31
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,362.63,270.52
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,417.3,313.58
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,473.95,356.77
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,527.8,396.68
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,582.1,435.72
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,533.87,396.56
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,452.83,332.43
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,603.42,445.6
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,770.42,561.68
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,809.91,585.28
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,847.42,608.3
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,769.13,551.81
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,660.34,469.27
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,810.19,579.7
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,956.0,675.86
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,969.75,682.26
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,979.97,687.49
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,858.03,605.85
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,713.23,501.03
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,860.88,608.84
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,987.67,691.86
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,978.43,685.63
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,966.04,678.47
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,947.65,667.57
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,926.35,654.87
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,900.78,639.2
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,872.56,621.8
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,834.74,598.48
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,793.03,572.36
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,753.98,548.56
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,712.33,522.22
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,633.71,465.91
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,561.8,413.64
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,526.78,390.38
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,488.03,363.41
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,441.18,328.6
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,393.37,292.09
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,338.75,249.98
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,286.95,209.07
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,240.21,170.71
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,195.41,133.48
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,144.81,94.14
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,102.04,62.52
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,61.16,35.14
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,31.67,18.75
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.86,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.53,0.0
