Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,23.52,12.73
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,58.6,30.11
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,98.85,55.97
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,149.9,94.19
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,200.69,136.15
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,257.18,183.38
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,312.24,228.99
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,371.84,276.79
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,427.57,320.61
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,484.91,363.86
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,538.76,401.98
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,592.85,438.36
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,642.87,472.36
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,692.6,504.01
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,738.13,531.89
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,782.04,558.32
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,821.37,582.28
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,858.55,604.71
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,890.81,623.87
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,920.3,641.24
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,945.39,656.35
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,967.44,669.65
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,984.4,679.34
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,998.06,687.08
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,1005.91,692.37
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,1010.38,695.74
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,1010.48,695.09
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,1007.21,692.49
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,998.05,687.47
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,985.54,680.51
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,968.66,671.25
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,948.46,659.95
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,922.43,644.66
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,893.52,627.52
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,860.0,607.34
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,823.97,585.4
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,782.84,560.88
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,739.84,534.79
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,693.29,504.82
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,645.5,473.15
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,593.63,437.27
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,541.62,400.2
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,485.94,358.68
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,431.06,316.53
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,373.26,271.55
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,317.78,227.02
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,258.6,179.03
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,204.69,134.66
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,150.33,91.47
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,103.06,56.03
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,57.89,27.36
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,24.29,12.98
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.08,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,14.74,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,21.65,11.14
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,57.21,28.14
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,98.24,54.45
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,149.12,92.5
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,199.99,134.37
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,256.44,181.31
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,312.41,227.3
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,370.79,273.72
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,426.25,317.39
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,483.25,360.72
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,537.85,400.26
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,592.49,438.44
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,643.07,473.49
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,692.91,505.78
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,738.1,533.94
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,781.74,560.73
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,822.02,585.91
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,860.11,609.52
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,892.57,628.11
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,922.31,644.89
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,947.3,658.63
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,969.18,670.43
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,984.52,678.23
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,996.37,684.0
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,1005.25,689.5
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,1010.74,693.07
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,1009.85,692.87
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,1005.56,690.75
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,996.41,685.76
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,983.89,678.82
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,966.62,667.61
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,946.16,654.51
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,920.27,640.49
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,891.51,624.6
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,855.77,603.11
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,818.05,580.2
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,777.31,554.86
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,734.8,528.11
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,688.95,498.82
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,640.61,466.42
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,491.97,359.73
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,367.19,267.83
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,411.58,302.31
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,424.81,310.66
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,366.99,265.86
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,311.77,222.02
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,253.96,175.68
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,201.04,132.76
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,147.76,91.02
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,101.88,57.02
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,57.96,29.07
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,25.31,13.57
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,13.76,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,22.95,12.0
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,57.18,30.25
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,96.74,55.81
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,146.08,92.39
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,195.63,132.83
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,251.12,178.66
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,305.83,223.86
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,364.73,271.25
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,419.87,314.76
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,477.38,358.56
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,531.4,397.66
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,586.25,435.88
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,636.96,470.98
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,687.1,503.99
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,731.43,531.48
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,775.61,558.48
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,815.51,582.32
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,853.33,604.55
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,886.01,624.03
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,916.12,641.81
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,941.16,657.36
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,963.17,671.11
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,980.09,680.34
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,993.75,687.62
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,1002.1,692.81
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,1007.07,696.06
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,1006.68,695.03
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,1002.92,692.05
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,993.8,686.99
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,981.34,679.98
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,963.19,669.49
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,941.9,657.09
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,915.66,641.3
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,886.58,623.7
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,851.04,601.89
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,813.54,578.7
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,772.65,553.1
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,730.06,526.13
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,684.23,496.85
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,635.93,464.31
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,583.98,428.6
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,532.04,391.82
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,475.99,350.2
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,420.47,307.84
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,363.01,263.48
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,308.22,219.9
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,251.37,174.17
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,199.3,131.84
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,145.94,90.08
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,100.12,56.17
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,56.66,28.46
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,25.04,13.22
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,15.24,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,13.76,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.23,11.96
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,56.48,30.29
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,95.65,55.6
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,144.83,92.0
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,194.4,132.32
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,250.17,178.32
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,304.52,223.24
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,363.63,270.97
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,419.16,314.9
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,477.17,359.17
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,531.08,398.26
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,585.96,436.54
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,636.86,471.47
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,686.07,503.33
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,731.7,531.41
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,776.04,558.16
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,816.1,581.7
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,854.06,603.57
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,886.47,622.08
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,916.25,638.83
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,941.34,653.96
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,963.41,667.27
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,978.48,675.38
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,990.15,681.51
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,998.44,686.25
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,1003.38,689.08
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,1001.98,687.17
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,997.26,683.39
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,988.23,678.13
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,975.9,670.99
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,957.93,660.86
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,936.89,648.88
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,910.47,633.2
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,881.27,615.77
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,709.23,502.24
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,544.06,383.86
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,500.99,355.69
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,458.9,327.26
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,488.28,350.66
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,510.94,368.45
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,527.51,383.97
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,523.2,383.51
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,466.5,342.42
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,411.9,301.8
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,355.46,258.6
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,302.0,216.46
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,244.77,170.77
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,192.72,129.09
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,141.35,89.33
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,97.66,57.28
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,56.27,30.56
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,27.82,15.04
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,16.89,7.0
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,29.94,18.1
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,48.51,33.51
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,67.14,48.86
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,88.24,65.95
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,109.47,82.81
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,208.38,156.9
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,332.8,250.85
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,383.94,289.86
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,437.96,330.13
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,489.99,368.05
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,546.11,407.75
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,594.24,440.25
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,642.74,471.96
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,690.22,502.36
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,738.42,532.26
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,777.67,556.16
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,815.49,578.49
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,851.23,599.28
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,883.53,617.73
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,909.31,633.21
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,932.5,647.11
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,954.09,658.64
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,973.13,668.55
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,981.62,674.34
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,986.93,678.38
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,988.0,679.0
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,980.27,674.3
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,874.71,606.85
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,758.46,525.32
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,716.66,497.89
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,670.6,467.0
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,783.61,552.41
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,870.61,614.35
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,832.8,591.02
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,793.81,567.46
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,752.57,542.98
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,710.66,517.6
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,620.98,453.47
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,539.09,393.89
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,505.84,372.34
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,466.94,345.73
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,296.6,220.64
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,148.68,109.13
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,130.15,95.72
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,111.78,82.07
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,93.4,68.14
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,75.09,53.99
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,58.28,40.81
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,41.54,27.39
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,27.51,15.89
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.46
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.88,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.86,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,27.04,14.47
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,54.74,34.72
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,89.6,59.62
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,133.36,92.65
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,129.58,95.35
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,111.01,84.33
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,129.88,98.94
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,149.19,113.6
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,200.67,153.35
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,254.96,194.74
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,310.72,236.45
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,372.43,281.85
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,369.58,278.4
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,365.36,273.94
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,446.4,333.1
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,529.11,391.77
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,663.26,491.73
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,807.23,594.53
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,841.07,613.95
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,873.37,633.0
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,793.69,573.86
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,694.04,498.95
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,697.0,500.87
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,698.75,501.35
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,717.7,514.37
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,735.81,526.72
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,759.75,543.3
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,777.39,555.74
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,775.08,554.6
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,771.3,552.69
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,797.49,573.07
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,823.71,593.06
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,518.2,382.12
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,217.18,159.46
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,170.94,125.58
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,125.14,90.99
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,149.95,110.19
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,174.56,129.11
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,276.41,207.04
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,372.0,278.27
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,342.64,257.42
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,313.04,236.49
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,372.18,283.21
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,403.55,305.48
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,347.59,260.97
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,294.8,218.2
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,239.05,172.26
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,189.24,130.9
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,138.27,90.39
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,95.07,57.87
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,54.42,30.59
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,24.2,12.54
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,5.3,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,9.64,2.09
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,15.91,7.37
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,22.19,12.61
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,28.95,18.17
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,35.72,23.64
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,44.91,30.96
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,54.12,38.17
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,31.87,20.08
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,9.66,2.12
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,80.3,58.14
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,151.09,112.48
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,133.21,98.32
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,115.29,84.34
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,185.8,137.74
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,257.18,190.18
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,392.83,289.71
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,534.45,389.45
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,611.22,442.49
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,695.61,499.88
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,669.85,480.54
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,645.44,462.61
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,790.79,568.54
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,932.73,668.0
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,941.21,672.48
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,947.01,676.43
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,948.1,676.8
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,946.4,675.45
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,937.45,670.24
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,925.81,663.44
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,909.41,653.61
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,890.32,642.09
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,864.35,625.79
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,836.3,607.88
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,576.13,424.72
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,321.13,235.1
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,449.18,332.35
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,562.5,415.01
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,587.75,436.28
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,596.94,445.8
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,544.16,408.13
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,493.93,371.71
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,440.72,331.6
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,389.33,292.0
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,334.47,249.31
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,283.44,208.85
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,230.56,166.76
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,182.52,128.35
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,133.84,90.9
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,93.05,60.78
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,55.28,34.25
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,27.79,14.85
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,9.83,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,24.52,12.01
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,53.09,30.8
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,89.53,54.87
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,136.83,89.79
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,159.24,114.67
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,166.1,125.34
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,217.58,165.34
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,277.63,212.01
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,303.35,232.07
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,325.66,248.51
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,387.65,294.87
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,453.53,343.21
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,554.72,420.49
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,673.41,508.43
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,719.44,537.22
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,764.49,565.0
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,647.75,478.31
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,493.12,360.1
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,697.71,512.81
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,903.22,650.45
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,928.0,664.4
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,949.89,678.05
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,966.81,687.2
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,980.6,694.46
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,989.21,699.95
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,994.56,703.54
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,993.64,703.7
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,989.47,701.93
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,980.55,696.88
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,968.4,689.89
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,950.17,679.41
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,928.94,667.01
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,722.53,526.71
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,513.0,372.06
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,532.69,388.53
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,545.25,399.03
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,482.94,355.51
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,419.93,311.02
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,379.27,282.14
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,339.63,253.58
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,339.14,254.98
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,337.15,254.84
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,298.35,225.93
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,260.54,197.46
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,226.74,171.9
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,193.42,146.18
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,160.14,120.1
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,128.2,94.74
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,97.81,70.62
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,69.66,48.33
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,44.75,28.93
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,23.8,11.6
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,12.29,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,24.11,11.43
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,52.17,29.67
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,89.15,54.34
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,136.02,89.33
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,158.19,114.25
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,164.32,124.47
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,157.0,120.04
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,142.81,109.05
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,247.72,190.43
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,368.52,282.31
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,458.94,351.41
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,568.16,433.41
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,618.73,469.77
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,669.02,505.33
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,626.56,468.17
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,555.2,410.06
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,591.0,434.9
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,630.84,461.54
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,667.02,484.69
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,703.24,507.53
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,723.72,519.64
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,743.15,530.97
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,761.27,540.83
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,778.33,549.86
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,894.45,631.27
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,997.93,693.42
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,935.29,650.59
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,860.56,594.76
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,925.96,643.5
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,975.29,673.09
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,958.56,662.8
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,938.57,651.34
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,913.24,637.92
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,885.05,622.57
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,842.9,598.1
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,803.14,574.83
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,761.98,550.17
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,719.3,524.03
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,673.39,494.69
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,626.29,462.91
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,573.93,426.17
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,521.76,388.51
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,466.33,347.42
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,412.01,305.87
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,354.46,260.84
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,299.94,217.06
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,242.94,170.94
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,190.91,128.45
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,138.28,87.29
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,93.0,53.79
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,51.13,26.82
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.78,9.74
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.83,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,21.02,8.85
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,51.33,27.79
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,89.17,51.87
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,139.47,88.83
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,188.86,129.12
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,244.86,175.64
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,299.82,221.55
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,359.78,270.57
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,416.19,316.37
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,475.15,362.74
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,427.65,325.65
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,341.88,257.27
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,502.69,381.0
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,687.26,515.03
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,732.9,542.54
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,778.63,570.52
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,818.01,594.1
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,855.24,615.99
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,889.05,635.41
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,920.34,653.04
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,945.68,668.57
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,967.96,682.24
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,985.96,691.89
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,1000.77,699.62
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,1009.29,705.42
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,1014.34,709.23
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,1013.41,707.97
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,1008.99,704.7
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,999.62,699.5
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,986.82,692.28
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,968.74,682.16
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,947.45,670.03
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,920.67,654.05
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,891.01,636.17
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,856.38,614.96
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,819.32,592.01
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,778.45,566.29
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,735.71,539.03
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,687.27,507.52
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,637.87,474.21
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,585.97,437.69
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,533.14,399.42
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,476.1,356.2
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,420.43,312.79
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,362.2,266.64
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,305.68,220.63
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,246.87,172.41
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,193.21,128.02
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,139.16,85.2
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,93.12,51.06
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,49.71,24.0
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.18,8.18
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
