Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.83,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.82,7.6
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,49.61,25.82
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,88.29,50.05
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,139.06,87.22
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,189.08,128.66
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,245.5,176.47
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,300.84,223.39
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,361.76,273.92
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,417.9,319.71
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,475.85,365.43
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,530.25,407.16
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,585.0,447.86
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,635.47,484.18
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,685.82,518.3
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,732.09,548.32
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,777.03,576.99
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,817.25,601.87
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,855.28,624.98
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,888.53,644.9
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,919.14,662.95
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,840.28,607.65
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,735.3,527.08
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,870.58,627.4
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,998.05,709.85
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,1006.57,714.44
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,1011.61,717.76
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,949.6,676.69
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,875.26,619.3
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,937.46,669.04
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,983.12,698.8
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,964.17,686.99
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,942.09,673.6
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,915.94,657.36
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,886.9,639.22
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,848.57,614.87
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,808.78,589.41
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,770.1,565.66
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,727.23,538.75
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,678.65,506.59
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,629.4,471.93
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,577.01,434.72
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,524.72,396.48
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,467.44,352.65
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,412.07,309.11
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,354.25,263.08
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,299.39,218.25
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,242.0,171.12
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,190.08,128.22
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,136.88,86.08
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,91.45,52.38
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,49.15,25.5
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.06,8.29
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,25.56,10.96
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,53.08,32.96
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,87.35,55.04
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,136.56,90.38
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,185.15,129.54
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,241.08,175.56
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,297.54,221.66
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,360.55,272.42
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,417.17,318.08
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,476.12,364.2
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,532.42,406.36
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,590.65,448.55
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,642.86,485.79
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,694.65,521.48
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,742.31,552.08
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,786.76,580.01
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,827.41,604.97
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,865.97,628.25
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,900.23,648.43
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,931.98,666.81
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,957.33,682.32
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,979.6,695.91
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,997.67,705.66
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,1012.47,713.4
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,1020.42,718.1
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,1024.92,720.77
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,1024.97,719.27
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,1021.53,715.73
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,1011.64,709.75
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,998.34,701.75
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,979.7,690.45
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,957.78,677.15
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,930.94,660.72
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,901.2,642.42
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,866.43,620.77
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,829.19,597.4
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,786.79,570.25
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,742.56,541.65
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,694.25,510.12
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,645.85,477.16
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,592.12,439.55
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,538.34,400.79
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,480.44,357.89
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,423.76,314.49
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,363.7,267.01
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,307.11,220.98
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,247.68,172.34
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,193.5,127.66
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,138.54,84.48
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,92.04,50.38
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,48.47,23.68
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.29,7.22
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,7.86,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.33,7.04
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,49.7,27.29
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,87.27,50.88
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,138.58,88.08
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,188.26,128.63
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,244.77,175.68
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,300.87,222.59
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,362.75,273.36
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,419.57,319.22
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,477.56,364.51
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,533.51,406.15
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,590.51,447.05
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,641.94,483.32
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,691.52,516.23
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,738.59,545.86
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,784.31,574.03
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,824.69,598.14
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,862.89,620.48
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,896.43,639.8
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,927.27,657.22
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,952.39,672.28
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,974.39,685.42
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,991.7,694.58
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,1005.64,701.72
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,1013.65,706.73
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,1018.18,709.72
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,1018.19,708.58
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,1014.7,705.41
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,1004.71,699.8
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,991.29,692.16
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,973.01,681.87
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,951.46,669.53
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,924.91,653.71
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,895.42,635.96
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,860.47,614.59
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,823.08,591.47
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,781.34,566.24
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,737.72,539.38
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,689.6,508.11
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,640.43,474.97
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,587.55,437.8
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,533.71,398.83
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,476.43,355.45
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,420.37,311.73
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,361.28,264.98
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,304.01,218.4
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,244.87,169.92
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,191.02,125.43
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,136.33,82.3
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,89.92,48.24
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,46.21,21.66
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.69,5.51
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,14.99,3.19
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,48.0,24.1
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,86.89,48.23
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,137.36,85.06
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,188.47,126.81
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,246.13,174.8
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,302.3,221.82
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,363.83,272.06
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,420.33,317.35
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,478.64,362.47
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,534.07,404.03
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,590.15,444.65
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,641.52,480.45
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,692.83,513.91
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,739.19,542.81
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,784.03,570.21
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,824.51,594.31
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,862.81,616.68
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,896.42,636.14
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,927.34,653.78
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,952.55,669.12
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,974.62,682.56
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,991.47,691.4
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,1004.92,698.21
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,1013.42,703.53
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,1018.43,706.84
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,1017.92,705.82
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,1013.91,702.77
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,1004.4,697.53
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,991.44,690.26
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,973.13,680.07
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,951.56,667.84
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,924.97,652.11
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,895.45,634.47
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,859.48,612.57
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,821.3,589.06
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,779.4,564.02
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,735.67,537.36
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,688.08,506.67
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,640.3,474.47
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,586.32,436.71
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,532.24,397.7
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,475.28,354.56
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,419.44,311.0
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,360.38,264.37
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,303.21,217.92
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,244.0,169.34
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,189.87,124.56
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,135.18,81.47
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,88.89,47.62
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,45.24,21.05
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.17,4.42
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,13.42,1.82
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,46.98,22.6
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,86.33,46.76
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,137.46,84.12
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,188.85,126.36
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,246.65,174.83
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,304.06,223.26
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,364.71,273.28
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,421.85,319.4
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,480.7,365.28
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,535.7,406.02
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,590.45,445.06
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,642.33,481.61
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,693.54,515.26
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,739.4,544.06
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,783.52,571.23
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,824.65,597.23
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,863.58,621.57
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,895.76,640.33
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,925.01,657.11
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,950.59,672.86
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,973.05,686.69
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,989.86,695.9
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,1003.26,703.05
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,1011.7,708.34
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,1016.67,711.6
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,1014.64,709.45
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,1009.15,705.28
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,999.72,699.92
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,986.88,692.53
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,967.38,680.99
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,944.8,667.55
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,918.63,651.58
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,889.59,633.75
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,854.23,611.95
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,816.52,588.46
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,775.07,563.25
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,731.83,536.49
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,685.49,506.13
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,636.31,472.24
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,582.57,434.32
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,528.81,395.28
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,472.28,352.45
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,416.64,309.03
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,356.61,261.64
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,300.02,215.59
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,242.04,167.89
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,188.69,123.61
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,133.68,80.31
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,87.1,46.31
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,43.81,20.06
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,17.35,3.02
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.24,1.67
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,46.73,22.92
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,86.31,47.64
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,137.36,85.09
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,188.66,127.18
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,246.71,175.92
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,302.73,223.12
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,362.99,272.67
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,420.89,319.11
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,479.99,364.88
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,535.51,406.47
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,591.62,447.03
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,643.69,483.35
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,693.8,516.25
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,669.74,493.21
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,615.79,448.42
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,737.44,537.05
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,864.13,619.42
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,896.83,637.14
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,926.72,653.71
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,951.72,668.92
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,973.59,682.24
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,988.92,690.15
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,1000.72,695.99
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,1008.02,700.61
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,1011.89,703.28
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,1010.33,703.16
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,1005.36,701.06
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,995.02,695.32
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,981.36,687.62
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,961.58,676.51
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,938.77,663.49
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,911.53,647.27
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,881.53,629.22
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,844.07,606.2
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,807.87,583.84
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,764.81,557.8
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,720.25,530.33
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,554.01,410.59
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,407.58,300.69
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,478.45,358.18
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,516.62,388.84
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,378.6,284.58
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,266.96,199.89
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,230.82,172.83
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,195.29,145.48
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,198.9,142.98
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,181.37,120.63
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,128.51,79.18
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,83.82,46.68
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,42.76,21.02
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.19,1.76
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.09,1.42
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,45.0,23.29
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,82.61,47.43
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,131.93,83.77
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,180.84,123.43
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,236.88,169.88
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,241.36,180.93
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,221.02,168.49
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,328.21,250.69
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,464.94,354.85
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,424.85,322.4
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,349.54,261.65
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,502.8,378.97
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,680.64,508.22
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,727.46,536.98
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,770.9,563.79
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,811.1,588.05
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,849.25,610.64
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,882.45,629.76
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,913.02,647.04
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,938.38,662.26
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,960.74,675.62
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,978.04,684.81
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,992.07,692.03
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,1000.26,696.79
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,1005.08,699.6
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,1003.99,697.82
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,999.52,694.1
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,989.69,688.27
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,976.55,680.51
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,957.26,669.34
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,934.9,656.3
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,908.13,639.84
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,878.58,621.63
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,843.16,599.88
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,808.36,578.44
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,766.12,551.66
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,722.25,523.61
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,673.31,492.02
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,623.64,457.74
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,570.55,420.94
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,517.41,383.0
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,460.07,340.23
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,404.36,297.44
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,345.47,251.65
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,289.83,207.14
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,231.72,160.34
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,179.34,117.92
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,126.58,77.33
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,82.23,45.6
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,41.5,20.48
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.25,0.25
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,15.95,0.93
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,44.93,24.08
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,81.23,46.93
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,131.27,83.0
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,180.61,122.84
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,237.15,169.51
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,292.76,215.32
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,354.06,264.71
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,410.49,309.76
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,469.09,354.92
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,524.57,396.48
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,580.79,437.22
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,632.89,473.3
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,684.52,507.23
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,730.01,534.05
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,775.77,560.33
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,815.48,584.67
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,853.07,607.39
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,886.98,626.24
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,918.28,643.21
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,943.45,658.42
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,965.56,671.81
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,982.98,680.95
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,997.13,688.17
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,1004.92,693.04
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,1009.27,695.97
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,1008.16,694.67
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,1003.58,691.38
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,994.07,686.21
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,981.16,679.07
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,961.99,668.48
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,939.65,655.92
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,912.87,639.89
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,883.25,622.04
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,845.56,599.23
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,806.11,575.1
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,766.68,550.5
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,723.0,522.82
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,673.7,491.03
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,623.66,456.67
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,570.19,419.77
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,516.94,381.86
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,459.18,338.76
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,403.36,295.87
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,344.63,250.2
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,289.15,205.8
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,230.64,158.81
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,178.1,116.4
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,124.9,75.58
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,80.12,43.68
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,39.78,19.11
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,18.48,0.8
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,45.16,25.98
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,79.68,48.66
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,127.24,83.03
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,174.77,120.83
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,229.8,165.56
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,285.62,211.16
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,346.91,260.5
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,402.39,304.61
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,460.47,349.31
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,516.44,390.36
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,574.15,431.17
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,625.05,466.6
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,675.77,500.85
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,722.57,530.68
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,768.34,558.88
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,809.17,583.35
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,848.11,606.27
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,881.66,625.45
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,908.57,640.25
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,933.83,655.69
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,956.16,669.33
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,973.95,678.78
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,988.66,686.4
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,996.18,690.71
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,1000.38,693.13
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,959.15,666.01
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,904.95,624.38
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,880.29,609.35
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,853.92,592.96
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,900.06,628.22
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,928.03,645.75
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,905.37,633.31
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,875.53,616.62
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,839.01,594.28
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,800.53,570.55
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,758.3,545.28
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,714.6,518.64
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,665.64,486.46
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,616.39,452.55
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,562.23,414.95
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,508.58,376.62
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,451.41,333.95
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,396.26,291.63
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,337.59,246.14
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,282.53,202.3
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,225.37,156.2
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,173.18,114.14
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,121.17,74.7
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,78.54,44.61
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,39.32,19.83
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.2,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,43.2,22.54
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,79.79,45.67
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,129.68,81.75
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,179.25,121.74
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,236.23,168.75
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,291.94,214.68
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,353.35,264.18
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,410.37,309.77
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,470.06,355.87
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,526.26,398.03
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,583.86,439.83
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,635.57,476.03
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,686.72,510.04
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,732.45,538.5
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,778.45,566.64
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,819.41,590.92
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,858.25,613.45
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,891.44,632.36
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,921.98,649.43
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,947.37,664.89
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,969.65,678.46
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,988.12,688.68
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,1003.32,696.93
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,1011.19,702.19
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,1015.54,705.44
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,1015.35,704.53
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,1011.62,701.55
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,1001.38,695.79
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,987.68,687.99
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,969.12,677.53
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,947.28,665.01
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,919.46,648.4
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,888.73,629.89
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,853.52,608.38
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,815.88,585.11
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,773.51,558.31
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,729.3,530.04
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,680.53,498.46
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,630.73,464.79
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,577.59,427.55
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,523.44,388.46
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,465.49,345.41
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,408.97,301.98
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,349.49,254.96
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,292.2,208.37
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,232.53,159.27
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,178.65,114.9
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,123.7,72.45
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,77.93,40.04
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,36.22,15.65
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
