Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.65,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,42.72,22.86
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,78.94,46.31
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,127.23,81.29
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,175.71,120.13
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,232.73,166.83
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,287.58,212.23
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,348.42,261.75
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,404.69,306.86
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,463.4,352.44
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,519.03,393.76
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,576.24,434.82
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,627.8,471.09
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,678.96,505.84
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,725.77,535.29
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,771.47,563.47
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,810.05,586.41
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,848.98,609.27
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,882.32,628.48
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,913.15,645.91
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,938.46,661.1
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,960.77,674.43
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,977.95,683.17
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,991.89,689.95
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,1000.02,695.03
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,1004.73,698.14
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,1003.51,696.61
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,998.85,693.09
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,988.8,687.44
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,975.4,679.82
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,956.78,667.6
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,935.03,653.51
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,907.86,637.13
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,877.89,618.95
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,843.04,597.8
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,805.83,574.97
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,762.82,549.04
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,720.07,522.92
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,671.25,491.35
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,621.63,457.16
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,567.41,419.39
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,513.45,380.63
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,454.85,336.51
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,398.7,293.04
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,339.58,246.79
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,283.36,201.51
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,225.06,154.42
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,172.86,112.16
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,119.22,71.05
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,74.64,39.68
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,35.48,17.09
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.21,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.85,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,41.33,21.36
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,76.81,43.25
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,127.18,78.96
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,168.78,115.59
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,208.08,150.32
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,238.22,177.65
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,260.47,196.84
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,317.75,240.78
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,381.35,288.75
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,424.04,319.21
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,465.79,347.97
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,537.49,399.54
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,613.6,452.95
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,621.64,454.18
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,616.98,446.67
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,654.12,470.16
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,690.61,492.54
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,802.93,572.17
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,913.67,641.58
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,939.17,656.4
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,961.63,670.04
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,976.2,677.43
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,987.21,682.74
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,994.71,687.82
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,998.83,690.94
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,996.57,688.79
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,990.95,684.72
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,981.03,679.51
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,967.84,672.35
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,919.94,643.36
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,864.37,603.71
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,874.55,617.96
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,870.64,618.12
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,812.54,581.31
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,755.04,541.03
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,738.83,533.99
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,709.96,516.93
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,661.56,484.7
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,612.47,450.46
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,558.8,412.93
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,505.4,374.5
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,448.2,331.48
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,392.5,288.42
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,333.78,242.55
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,278.66,198.35
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,220.72,151.79
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,168.84,110.03
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,115.48,69.4
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,72.65,39.43
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,34.32,15.87
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,14.4,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,17.23,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,41.64,23.23
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,75.64,45.73
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,122.72,79.56
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,167.42,114.86
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,220.09,157.62
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,278.45,205.29
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,342.06,256.46
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,397.97,300.93
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,456.61,346.15
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,512.2,387.16
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,569.54,428.05
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,620.65,463.46
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,671.11,497.23
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,717.75,525.48
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,763.35,551.69
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,803.89,574.73
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,842.54,595.94
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,875.51,613.34
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,905.94,628.79
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,931.71,643.33
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,954.58,656.07
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,965.31,660.04
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,972.19,661.84
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,980.28,666.97
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,985.21,670.28
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,982.94,667.98
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,977.49,663.95
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,966.9,657.85
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,953.24,650.03
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,934.21,639.49
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,912.39,627.29
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,884.56,610.54
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,854.34,592.32
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,816.1,569.39
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,774.88,544.35
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,731.75,517.84
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,687.65,490.16
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,640.49,459.14
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,592.94,427.17
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,538.96,390.6
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,486.06,353.76
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,407.9,297.13
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,340.45,247.44
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,287.18,207.73
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,239.87,171.68
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,190.72,133.85
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,146.04,99.31
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,102.16,66.57
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,65.02,39.87
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,34.07,17.75
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.33,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.67,0.98
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.81,9.49
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,28.95,17.98
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,40.56,27.58
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,52.17,37.06
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,109.97,83.02
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,170.95,130.38
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,262.82,200.63
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,371.11,282.11
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,432.41,326.56
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,502.44,376.27
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,553.31,411.65
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,605.87,447.45
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,659.8,483.69
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,717.38,521.39
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,705.89,509.05
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,681.02,488.35
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,681.27,486.38
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,677.98,481.76
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,588.35,420.16
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,493.3,353.71
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,586.15,419.04
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,674.06,478.14
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,674.35,477.17
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,673.72,476.48
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,663.08,469.68
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,651.65,462.46
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,672.53,477.5
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,691.92,491.25
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,483.84,350.08
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,270.17,197.5
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,497.95,366.17
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,711.95,512.38
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,569.04,412.22
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,434.82,317.3
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,535.03,394.51
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,615.39,454.34
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,529.42,392.76
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,454.83,339.23
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,318.24,240.07
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,192.56,145.34
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,171.45,129.93
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,150.74,114.33
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,129.69,98.24
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,109.04,82.25
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,88.66,66.15
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,68.36,49.81
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,50.07,34.88
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,31.87,19.8
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,18.34,7.78
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,25.99,14.23
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,49.18,33.57
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,73.82,53.67
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,100.58,75.36
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,129.17,98.47
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,143.33,110.32
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,154.96,119.67
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,100.83,76.12
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,45.42,31.22
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,182.7,141.03
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,325.59,251.64
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,286.39,220.13
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,240.48,183.41
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,313.27,239.21
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,385.37,293.47
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,410.06,311.14
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,434.82,328.83
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,449.92,339.25
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,464.77,349.48
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,247.44,186.94
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,31.01,18.79
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,110.81,81.37
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,191.26,143.26
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,251.03,188.45
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,311.05,233.17
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,365.91,273.63
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,415.4,309.68
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,226.38,169.46
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,39.75,25.64
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,204.04,153.29
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,375.4,280.99
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,319.77,239.53
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,270.29,202.89
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,266.3,200.28
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,262.28,197.55
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,300.78,227.28
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,334.47,253.13
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,304.17,230.83
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,274.32,208.85
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,198.22,151.26
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,126.91,96.03
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,89.01,66.3
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,51.21,36.09
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,43.95,30.41
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,36.69,24.62
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,29.92,19.09
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,23.15,13.47
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.88,8.21
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.6,2.91
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.26,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.58,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,23.17,12.13
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,43.14,29.36
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,63.31,46.31
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,85.8,64.82
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,109.06,83.71
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,103.78,79.45
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,97.66,74.34
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,119.53,91.67
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,141.46,108.79
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,171.94,132.28
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,203.08,155.93
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,192.89,147.42
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,182.38,138.8
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,140.18,105.62
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,97.87,72.23
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,150.01,112.98
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,202.67,153.33
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,242.54,182.97
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,282.7,212.37
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,206.0,154.24
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,129.32,95.46
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,179.84,134.42
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,230.68,172.82
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,196.78,146.97
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,162.87,121.17
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,219.49,164.28
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,276.26,206.63
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,261.75,195.67
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,247.21,184.93
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,252.35,188.96
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,257.43,192.9
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,344.68,258.22
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,426.99,318.22
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,344.09,257.68
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,259.34,195.11
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,276.55,208.89
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,296.61,224.44
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,209.68,158.97
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,127.97,96.05
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,77.88,57.04
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,28.02,17.18
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,108.02,82.05
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,185.74,143.74
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,158.41,122.2
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,131.3,100.83
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,106.45,81.04
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,82.63,61.83
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,59.77,43.04
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,37.43,24.43
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,21.24,9.4
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,13.03,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,25.94,14.13
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,47.58,32.67
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,70.42,51.68
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,96.35,72.96
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,123.83,95.36
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,119.5,92.14
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,113.15,86.85
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,120.51,92.26
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,127.86,97.56
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,141.55,107.8
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,155.26,117.92
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,218.82,167.03
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,287.28,218.73
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,392.15,297.4
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,507.29,380.66
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,533.59,398.17
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,560.25,416.19
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,611.13,449.97
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,662.49,483.11
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,719.22,521.17
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,771.31,555.44
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,693.18,499.15
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,617.23,444.43
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,536.12,388.34
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,460.65,334.97
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,311.91,229.72
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,161.84,118.99
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,134.31,98.45
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,106.88,77.49
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,117.1,85.45
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,127.32,93.35
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,78.03,55.48
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,29.05,17.29
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,26.62,15.43
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.55
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,23.7,13.23
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,23.21,12.92
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,116.25,86.78
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,209.46,159.26
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,164.42,124.62
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,120.12,90.33
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,138.36,105.18
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,155.91,119.36
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,133.98,102.52
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,112.61,85.94
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,91.32,68.91
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,70.24,51.75
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,51.44,36.2
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.77,20.55
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.82,7.21
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.93,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.17
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,6.44
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,12.57
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,30.88,19.86
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,39.59,27.05
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,82.15,61.64
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,124.78,95.53
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,161.93,124.63
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,200.66,154.66
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,264.88,203.99
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,331.56,254.25
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,414.28,316.99
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,505.0,384.39
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,540.0,407.88
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,574.3,430.69
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,579.14,432.41
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,585.42,435.14
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,596.99,441.3
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,607.1,446.36
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,523.41,385.44
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,430.1,316.91
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,282.51,209.18
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,133.33,96.95
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,258.52,191.39
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,391.69,288.22
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,456.07,334.39
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,520.22,379.94
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,502.73,367.27
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,485.06,354.87
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,562.66,411.79
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,630.91,460.89
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,650.15,475.93
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,670.97,492.11
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,644.51,474.61
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,616.81,456.38
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,550.4,409.95
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,483.47,362.51
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,460.64,347.3
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,435.69,330.01
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,365.98,278.6
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,301.72,230.6
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,217.86,166.6
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,141.72,107.62
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,121.92,92.63
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,102.35,77.44
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,82.93,61.91
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,63.59,46.15
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,46.24,31.83
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,28.97,17.37
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,16.41,5.05
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,15.24,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,30.36,16.44
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,56.47,37.36
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,87.7,61.96
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,121.32,89.25
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,157.85,118.92
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,129.85,98.72
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,90.91,68.25
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,105.98,80.1
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,121.08,91.76
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,171.85,131.14
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,223.83,170.58
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,272.21,206.95
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,319.65,242.08
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,344.07,259.48
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,368.59,276.89
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,444.58,332.55
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,528.59,392.33
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,544.19,401.06
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,559.05,409.59
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,631.79,460.91
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,712.47,515.93
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,653.93,473.32
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,598.79,433.5
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,668.86,483.2
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,745.2,534.95
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,713.62,512.65
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,687.56,494.74
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,677.86,488.37
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,667.29,481.32
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,381.56,282.83
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,96.08,69.0
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,205.05,152.89
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,314.36,233.94
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,517.1,386.85
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,693.8,513.13
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,662.67,491.81
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,628.81,469.93
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,481.43,362.82
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,348.97,263.51
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,393.49,300.45
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,416.71,319.44
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,380.53,291.67
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,338.4,258.5
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,286.81,217.2
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,236.53,175.81
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,185.36,133.23
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,138.71,94.43
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,92.84,58.55
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,54.79,30.84
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,24.31,8.35
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.85,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,16.71,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,35.15,17.86
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,69.28,41.28
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,116.64,75.74
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,164.59,114.12
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,220.86,160.4
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,276.28,206.69
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,336.43,256.21
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,322.09,248.55
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,283.1,218.36
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,411.36,319.12
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,565.21,436.69
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,616.14,474.07
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,667.07,511.07
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,596.17,452.21
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,490.94,367.28
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,660.94,498.21
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,842.14,626.2
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,871.69,642.73
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,902.31,660.88
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,823.42,603.7
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,719.38,523.12
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,631.7,459.86
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,540.21,392.74
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,696.87,506.63
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,846.22,610.27
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,777.46,560.32
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,706.57,509.74
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,752.97,543.85
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,790.09,570.83
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,758.51,548.83
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,726.52,526.92
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,722.39,525.75
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,715.11,522.24
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,557.63,410.51
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,410.37,302.75
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,516.57,385.21
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,602.44,449.75
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,564.93,423.12
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,525.55,395.42
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,477.74,360.67
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,429.8,325.13
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,404.54,305.99
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,370.3,278.17
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,310.89,230.83
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,255.76,185.85
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,197.28,138.23
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,146.93,97.33
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,96.21,58.87
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,56.47,31.29
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,19.59,4.5
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
