Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.86,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,15.44,5.66
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,31.39,19.6
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,47.27,33.01
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,65.58,48.26
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,83.98,63.33
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,79.75,59.65
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,75.42,55.86
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,98.71,74.36
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,122.08,92.64
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,136.25,103.25
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,150.45,113.77
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,153.75,115.96
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,157.1,118.23
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,172.79,129.85
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,188.71,141.53
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,237.87,178.58
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,287.6,215.43
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,322.96,241.22
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,364.38,271.21
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,364.39,270.66
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,358.08,265.72
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,363.01,268.6
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,367.83,271.39
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,331.63,244.91
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,295.37,218.38
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,303.81,224.62
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,312.15,230.69
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,309.97,229.11
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,307.71,227.55
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,371.66,274.48
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,429.74,316.26
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,230.79,171.69
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,35.83,22.56
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,101.57,74.18
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,167.61,125.07
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,92.6,67.31
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,18.37,8.99
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,16.43,7.51
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,14.49,5.99
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,12.07,4.1
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,27.04,16.37
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,44.44,30.57
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,37.66,25.22
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,30.89,19.82
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,24.6,14.67
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,18.32,9.45
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,13.01,4.96
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.71,0.44
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.85,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.54,3.5
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,25.09,14.68
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,37.66,25.41
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,52.66,38.03
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,67.63,50.45
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,87.97,67.03
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,108.38,83.4
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,120.59,92.92
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,132.81,102.35
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,221.05,171.99
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,312.83,242.37
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,333.26,256.79
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,352.97,270.69
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,425.48,324.31
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,497.6,376.14
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,485.68,364.62
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,465.4,347.52
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,407.99,303.69
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,343.05,254.46
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,480.61,353.48
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,621.95,447.73
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,610.33,434.01
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,597.56,421.26
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,381.12,277.21
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,169.78,124.74
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,247.27,183.69
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,325.13,240.87
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,323.92,239.98
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,322.63,239.42
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,375.84,278.9
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,422.9,313.42
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,398.05,295.8
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,373.32,278.47
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,365.37,273.55
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,357.1,268.3
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,299.24,225.67
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,239.49,181.07
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,249.13,189.25
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,260.81,198.79
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,258.49,198.19
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,254.44,196.1
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,181.41,139.54
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,111.33,84.46
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,95.27,72.08
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,79.24,59.42
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,63.27,46.42
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,47.34,33.24
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,33.31,21.49
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,19.3,9.6
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.64,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.47,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.89,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.74,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.6,3.04
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,15.43,7.08
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,20.26,11.06
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,38.14,25.65
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,56.05,40.02
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,89.01,66.34
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,122.1,92.33
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,140.47,106.19
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,158.93,119.96
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,203.45,154.04
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,248.92,188.34
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,315.46,237.81
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,380.68,285.23
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,500.48,374.16
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,627.47,465.37
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,712.84,526.9
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,808.58,594.36
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,772.34,565.72
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,736.12,537.59
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,719.88,524.26
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,694.96,505.03
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,686.91,499.04
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,677.77,492.26
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,846.44,618.78
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,990.17,716.16
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,866.92,631.72
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,731.65,531.42
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,839.05,615.35
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,921.72,673.24
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,893.49,654.66
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,862.5,635.02
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,825.6,611.31
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,789.52,588.04
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,745.6,559.14
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,700.17,528.92
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,648.65,493.27
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,596.92,455.64
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,541.66,414.92
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,486.8,373.38
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,427.54,326.78
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,370.64,280.84
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,310.54,231.94
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,254.69,185.39
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,195.62,136.32
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,143.31,93.45
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,91.66,54.54
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,51.75,27.27
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,16.87,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,15.73,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,33.34,15.37
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,68.07,39.74
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,116.19,74.62
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,73.11,48.3
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.71,0.7
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,42.01,28.8
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,76.39,56.49
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,175.76,135.63
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,284.87,221.01
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,417.39,325.71
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,576.19,448.57
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,628.9,486.97
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,681.31,524.33
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,644.55,490.69
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,581.52,437.22
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,717.04,541.86
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,857.21,641.07
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,892.07,662.19
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,924.41,682.03
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,950.38,698.27
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,973.23,712.44
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,989.43,721.1
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,1002.16,727.55
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,1010.34,732.62
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,1014.99,735.52
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,1013.06,734.26
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,1007.57,730.84
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,996.05,723.22
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,981.08,713.47
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,960.85,700.72
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,937.42,685.91
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,769.99,569.78
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,600.69,442.38
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,597.5,442.44
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,596.09,442.94
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,664.76,499.89
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,707.16,535.85
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,655.04,498.67
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,602.75,460.24
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,547.06,418.97
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,491.75,376.94
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,430.88,328.99
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,372.72,282.0
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,311.79,232.42
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,255.31,185.42
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,195.63,136.25
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,142.77,93.24
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,90.32,53.92
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,50.14,26.48
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,16.48,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,13.76,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,32.75,12.74
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,71.12,37.89
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,123.4,75.51
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,175.31,118.03
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,235.32,168.64
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,293.95,218.82
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,358.59,273.03
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,417.45,322.22
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,478.41,371.65
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,536.56,416.91
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,594.68,460.77
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,647.62,499.34
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,699.77,534.63
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,747.94,566.05
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,794.56,595.9
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,835.6,622.72
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,874.26,647.74
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,908.07,668.01
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,938.95,686.18
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,964.31,701.76
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,986.35,715.17
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,1000.3,722.19
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,1010.47,726.88
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,1017.24,730.67
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,1020.37,732.25
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,1017.9,730.67
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,1011.8,726.92
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,895.86,649.81
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,766.71,554.41
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,866.03,631.73
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,937.9,681.18
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,908.76,661.98
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,876.79,641.56
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,835.59,614.88
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,795.91,589.11
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,751.11,560.74
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,704.82,530.95
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,653.35,495.18
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,601.52,457.45
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,545.15,416.04
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,489.15,373.76
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,428.8,326.33
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,370.93,279.64
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,309.69,229.85
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,252.77,182.49
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,192.96,133.27
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,141.07,91.13
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,88.12,51.45
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,47.97,24.16
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.91,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,13.27,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,31.32,11.68
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,69.7,37.68
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,120.44,74.51
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,171.93,116.47
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,231.76,166.71
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,288.9,215.31
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,350.65,266.63
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,408.91,314.55
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,469.66,362.95
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,526.81,406.51
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,584.9,449.31
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,637.39,486.45
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,689.37,521.42
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,738.07,552.08
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,783.0,579.55
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,823.06,604.46
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,860.87,627.61
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,894.37,646.43
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,925.13,663.26
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,830.54,598.05
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,709.51,508.04
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,861.39,619.23
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,1002.5,709.21
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,1009.13,711.57
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,1012.16,713.28
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,1010.08,710.58
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,1004.41,705.84
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,992.69,698.92
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,977.49,690.0
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,956.0,677.25
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,931.31,662.56
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,813.9,586.75
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,692.49,499.91
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,651.03,473.56
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,609.73,446.24
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,545.57,402.51
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,480.4,357.29
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,417.86,312.62
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,358.84,269.71
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,397.34,301.43
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,419.18,318.74
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,396.95,301.16
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,364.36,273.97
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,303.56,224.8
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,247.17,178.16
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,187.89,129.31
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,136.45,87.53
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,84.37,48.74
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,45.04,22.07
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.75,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,13.76,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,29.02,11.42
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,64.55,37.1
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,112.26,71.74
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,160.82,110.59
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,217.77,157.35
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,274.09,203.9
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,334.66,252.92
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,280.81,214.86
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,192.72,146.48
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,365.65,280.35
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,564.76,425.05
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,589.19,437.74
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,600.67,442.24
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,634.3,461.74
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,664.68,478.05
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,701.72,501.81
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,737.37,524.32
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,728.13,516.65
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,718.85,509.18
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,775.26,548.3
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,838.6,590.49
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,870.86,610.2
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,901.52,629.18
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,873.65,611.69
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,843.26,593.02
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,820.45,579.24
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,801.78,567.71
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,666.36,476.52
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,533.09,383.92
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,743.22,539.92
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,916.78,657.18
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,832.14,602.02
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,748.48,543.52
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,773.06,566.9
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,780.47,574.88
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,651.65,485.69
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,535.84,400.76
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,478.64,360.5
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,420.62,318.55
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,397.12,302.7
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,366.82,280.94
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,333.89,255.71
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,297.37,226.61
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,248.64,187.67
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,202.21,149.74
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,155.47,111.2
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,112.99,76.41
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,71.83,44.81
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,37.98,19.68
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,16.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,13.27,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,28.27,10.72
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,61.41,35.84
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,104.99,68.04
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,149.92,103.94
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,202.51,147.02
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,264.83,197.01
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,336.34,253.61
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,393.01,297.66
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,452.49,341.82
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,455.04,341.19
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,435.46,323.26
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,378.17,281.34
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,308.05,228.52
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,527.08,393.15
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,762.52,553.54
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,697.96,504.28
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,601.98,433.68
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,662.1,475.69
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,718.2,513.06
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,836.46,597.71
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,951.96,672.47
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,833.79,593.39
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,690.95,491.86
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,741.02,527.77
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,783.43,556.85
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,891.22,635.91
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,978.56,693.98
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,972.48,690.11
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,957.22,681.54
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,935.55,669.02
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,910.98,654.67
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,881.53,636.66
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,849.49,616.94
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,811.12,593.32
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,770.97,568.28
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,623.88,464.03
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,487.79,363.0
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,547.74,411.96
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,578.28,437.16
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,522.06,395.98
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,466.91,354.96
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,408.29,309.64
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,352.16,264.96
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,291.78,216.44
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,234.91,169.75
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,177.77,123.09
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,128.15,83.11
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,78.08,45.86
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,39.54,18.93
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,12.78,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,27.21,9.33
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,63.28,36.31
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,110.75,71.28
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,159.09,110.14
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,215.79,156.93
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,271.48,203.59
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,331.27,252.76
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,387.6,298.36
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,446.91,344.96
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,502.98,387.88
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,560.75,430.85
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,612.75,469.18
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,664.67,506.61
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,712.13,538.98
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,759.91,570.29
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,717.13,535.58
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,650.98,482.22
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,566.79,420.13
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,474.78,351.05
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,716.56,534.25
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,946.1,691.87
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,965.98,701.58
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,977.19,707.32
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,984.29,711.97
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,988.0,714.56
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,980.63,710.1
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,976.01,707.63
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,964.64,700.53
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,955.44,695.01
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,930.55,679.51
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,907.88,665.58
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,883.58,650.29
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,851.98,630.06
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,583.03,439.81
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,323.27,241.07
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,384.63,290.04
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,444.63,336.47
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,401.95,305.09
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,360.3,274.49
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,428.4,330.15
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,464.12,358.33
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,405.19,311.28
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,348.71,265.33
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,288.6,215.98
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,233.32,169.71
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,174.54,120.96
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,124.79,80.53
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,75.51,43.95
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,37.89,17.49
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,12.78,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,27.06,8.73
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,62.1,35.04
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,109.62,69.69
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,158.04,108.77
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,216.3,157.2
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,272.34,204.56
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,334.88,256.6
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,298.29,231.98
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,229.37,177.65
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,385.05,301.71
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,567.89,443.02
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,328.64,259.28
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,45.46,30.49
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,214.85,163.22
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,389.32,293.69
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,342.02,257.11
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,288.11,215.9
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,345.82,258.88
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,399.43,298.08
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,522.03,388.72
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,640.88,474.11
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,699.86,515.5
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,766.38,561.48
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,891.07,656.33
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,998.31,728.76
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,995.0,726.3
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,988.12,722.34
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,976.19,714.78
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,960.81,705.07
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,939.31,691.35
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,914.72,675.63
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,682.43,513.35
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,446.21,333.2
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,633.83,482.1
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,774.27,587.01
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,732.07,557.2
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,685.58,525.08
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,632.68,487.29
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,579.78,447.73
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,523.83,405.54
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,468.6,362.84
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,222.03,171.88
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.58,3.76
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.64,2.24
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.71,0.68
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.78,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
