Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,11.8,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,26.14,7.15
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,61.83,33.74
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,110.05,68.85
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,160.36,109.59
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,218.41,157.98
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,225.53,171.03
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,210.79,162.83
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,267.87,207.49
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,334.13,258.52
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,380.51,293.32
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,428.12,328.33
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,488.88,373.72
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,553.77,421.39
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,569.98,430.41
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,581.34,435.83
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,635.23,474.48
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,690.99,513.75
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,752.32,555.85
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,810.47,595.14
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,796.72,582.86
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,773.39,564.63
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,757.65,552.37
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,739.38,538.31
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,735.71,535.38
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,723.52,526.75
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,615.97,450.46
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,500.96,367.42
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,667.43,491.18
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,819.81,599.58
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,807.43,591.12
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,792.76,582.18
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,764.47,563.33
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,734.5,543.31
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,669.82,497.68
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,613.48,457.37
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,587.2,440.83
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,558.3,421.91
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,524.17,398.05
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,491.29,374.53
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,437.31,334.24
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,387.82,296.58
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,338.32,258.18
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,290.14,219.96
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,239.54,179.59
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,192.27,141.19
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,144.31,102.49
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,102.01,68.75
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,61.87,38.43
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,29.88,13.16
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.8,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,24.39,6.48
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,58.8,34.1
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,105.39,68.27
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,153.31,106.66
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,209.72,153.14
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,264.48,198.52
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,327.79,250.05
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,384.45,295.71
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,444.22,342.42
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,501.13,385.14
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,560.34,428.18
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,612.23,466.15
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,664.06,503.25
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,711.23,534.63
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,758.51,564.85
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,799.37,591.16
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,838.35,616.0
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,698.81,514.52
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,519.33,378.86
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,473.1,346.02
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,425.3,311.05
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,490.54,357.28
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,556.36,402.49
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,678.21,489.4
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,800.02,573.27
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,893.49,641.83
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,972.27,695.07
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,869.48,625.41
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,761.22,546.96
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,839.72,607.93
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,899.83,650.65
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,869.76,630.93
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,837.24,610.27
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,799.92,586.33
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,760.54,560.89
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,640.32,476.16
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,531.26,396.08
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,497.96,373.62
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,462.58,348.73
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,467.49,353.84
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,454.79,344.25
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,395.72,298.12
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,339.36,253.15
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,279.29,204.98
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,223.11,159.08
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,165.61,112.62
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,116.09,73.41
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,67.74,38.35
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,30.96,11.25
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,11.3,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,24.27,5.04
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,60.41,33.72
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,107.89,68.59
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,156.76,107.76
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,214.08,154.92
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,270.68,202.1
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,331.48,251.76
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,387.98,297.12
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,447.43,343.33
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,503.01,384.56
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,559.65,425.1
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,611.79,462.76
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,663.95,499.53
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,495.66,373.41
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,279.47,206.81
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,555.52,417.49
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,836.54,611.8
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,870.14,629.66
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,901.32,647.92
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,926.12,662.92
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,947.99,676.1
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,962.98,685.43
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,974.67,692.83
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,980.9,696.47
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,983.78,698.16
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,981.34,695.68
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,975.55,691.26
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,962.92,685.01
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,947.08,676.83
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,795.51,574.72
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,638.89,461.69
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,751.81,548.09
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,835.3,608.12
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,784.02,574.31
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,732.17,538.56
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,686.88,508.75
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,639.18,476.68
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,547.7,410.6
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,462.07,347.76
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,368.09,278.52
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,282.24,214.14
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,245.83,186.73
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,208.82,158.29
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,172.21,129.96
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,137.2,102.41
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,103.37,75.56
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,71.87,50.43
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,44.2,28.34
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,19.29,5.62
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,9.83,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,20.23,3.27
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,54.3,32.94
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,97.49,65.84
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,56.53,37.56
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.86,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.82,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.79,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.76,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,42.52,28.69
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,78.36,56.99
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,138.3,103.74
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,199.09,150.02
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,283.43,212.98
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,367.21,273.36
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,474.77,351.0
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,582.18,425.61
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,647.96,468.91
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,709.85,508.91
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,812.74,580.81
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,917.07,649.99
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,854.56,603.13
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,781.1,549.48
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,764.21,538.77
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,745.64,526.35
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,592.97,423.8
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,440.38,317.4
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,419.42,303.76
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,398.42,289.25
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,483.0,350.69
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,571.75,412.91
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,490.93,356.55
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,418.84,306.06
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,561.48,413.9
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,681.41,501.13
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,656.44,484.99
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,626.82,466.34
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,541.5,405.2
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,461.29,346.79
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,457.92,346.53
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,440.27,334.01
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,380.24,287.46
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,324.93,243.49
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,265.54,195.94
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,211.5,151.88
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,155.03,106.5
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,106.75,68.54
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,60.61,34.73
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,25.27,5.96
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,10.81,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,22.63,2.96
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,57.39,33.0
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,103.54,67.21
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,151.52,105.55
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,208.02,151.86
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,262.31,196.64
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,322.53,245.29
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,380.64,291.6
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,440.38,337.74
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,496.6,379.86
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,554.73,422.0
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,606.77,459.05
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,658.92,495.1
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,627.92,466.96
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,575.3,423.6
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,533.78,392.36
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,484.91,355.34
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,571.77,416.54
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,662.4,477.64
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,801.03,577.07
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,940.47,668.5
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,946.51,670.95
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,953.12,675.3
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,958.8,679.18
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,961.39,681.24
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,957.93,678.27
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,951.38,673.53
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,938.78,666.46
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,923.27,657.66
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,802.4,575.79
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,684.11,492.14
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,605.6,439.13
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,536.33,390.91
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,651.41,479.46
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,738.23,545.36
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,692.49,514.88
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,646.06,484.11
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,596.01,449.32
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,545.66,413.36
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,489.34,372.41
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,432.88,330.17
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,374.28,284.49
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,318.91,240.19
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,259.82,192.64
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,206.25,148.85
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,150.36,103.96
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,102.24,66.24
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,57.32,33.09
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,22.37,2.84
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,9.83,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,20.17,1.08
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,54.76,31.9
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,99.25,65.15
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,147.64,103.5
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,203.57,148.89
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,256.86,192.85
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,315.76,240.71
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,371.5,285.3
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,430.66,331.39
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,484.79,372.59
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,542.84,415.58
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,526.88,401.01
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,491.55,371.47
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,503.08,377.92
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,516.13,384.92
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,664.54,496.13
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,820.6,607.12
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,744.46,546.83
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,643.39,469.14
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,789.36,576.81
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,932.62,674.95
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,948.01,681.95
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,964.5,690.75
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,970.37,694.19
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,972.97,695.74
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,971.66,694.95
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,967.02,692.18
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,953.82,684.41
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,937.49,674.76
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,916.83,662.35
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,893.11,647.98
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,695.24,510.93
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,500.82,367.05
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,639.01,474.6
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,745.83,555.22
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,699.4,523.97
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,652.13,492.0
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,600.11,454.91
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,548.21,417.04
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,466.71,356.34
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,396.67,303.11
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,343.08,261.32
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,291.77,220.32
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,237.61,176.79
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,186.22,134.91
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,136.29,94.67
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,93.12,60.63
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,52.05,30.24
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,20.68,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,10.32,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,22.82,0.11
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,58.73,30.67
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,109.8,67.42
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,160.55,108.51
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,220.55,158.73
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,190.97,144.29
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,126.97,96.97
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,171.66,131.94
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,217.58,167.28
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,310.86,239.45
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,415.9,318.98
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,413.51,315.41
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,408.71,309.88
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,471.69,356.0
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,538.15,403.55
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,611.97,456.76
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,683.85,507.78
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,800.38,594.06
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,911.77,667.73
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,936.02,682.32
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,957.06,695.42
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,885.79,645.31
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,788.44,570.33
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,897.96,652.95
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,988.45,712.9
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,984.23,709.86
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,976.53,705.35
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,872.37,636.54
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,754.11,549.93
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,751.36,550.38
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,745.85,548.3
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,484.38,361.82
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,218.85,162.03
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,277.61,207.15
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,331.62,247.75
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,295.24,221.41
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,255.57,192.48
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,230.87,174.26
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,206.51,156.12
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,246.99,188.94
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,280.65,215.62
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,244.31,187.38
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,208.3,159.01
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,171.31,129.64
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,135.78,100.91
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,127.53,88.77
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,104.32,63.3
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,55.59,28.93
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,20.99,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,10.32,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,21.81,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,56.37,30.73
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,104.78,65.75
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,154.01,105.0
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,214.14,154.52
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,164.32,123.4
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,80.33,59.64
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,175.73,135.38
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,281.81,217.69
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,351.71,271.22
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,433.38,332.85
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,545.95,420.32
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,676.15,518.23
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,641.75,486.7
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,580.66,435.33
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,712.62,536.34
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,846.67,629.82
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,880.2,649.46
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,911.03,667.76
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,935.23,682.93
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,956.22,696.05
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,971.46,704.32
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,983.21,710.42
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,852.05,620.75
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,694.07,502.99
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,850.83,621.7
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,980.52,709.54
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,967.93,700.73
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,951.88,690.76
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,818.05,600.28
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,676.59,495.03
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,702.74,517.62
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,728.11,538.49
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,740.94,551.63
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,740.95,555.04
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,694.26,523.96
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,646.76,491.2
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,587.81,448.15
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,531.14,405.96
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,480.45,368.38
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,429.39,329.3
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,369.33,281.58
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,311.5,234.66
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,251.22,185.68
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,197.28,141.32
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,140.34,95.9
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,92.99,59.52
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,49.09,27.9
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.89,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,20.65,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,54.01,30.46
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,100.04,64.21
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,148.08,102.03
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,205.92,149.09
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,190.42,143.83
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,148.89,113.88
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,186.42,143.34
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,225.99,174.01
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,379.41,294.73
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,556.65,430.06
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,364.88,283.09
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,129.17,95.44
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,164.78,122.7
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,200.82,149.59
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,513.41,392.66
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,833.76,620.22
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,768.91,569.27
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,681.89,500.89
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,697.12,510.98
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,710.99,519.61
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,850.89,623.23
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,977.68,707.21
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,983.17,709.42
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,985.15,710.33
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,981.68,708.14
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,974.73,703.85
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,962.32,695.86
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,946.55,685.82
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,748.11,549.69
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,542.23,396.58
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,707.02,524.03
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,837.38,617.52
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,794.5,588.41
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,750.46,559.39
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,704.34,528.5
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,658.15,496.36
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,604.57,457.85
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,551.21,418.64
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,493.78,375.95
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,437.8,333.16
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,376.39,284.55
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,318.79,237.84
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,255.49,186.61
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,200.04,140.97
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,142.26,94.84
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,94.72,58.35
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,49.21,25.88
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,16.94,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,9.34,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,18.53,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,51.84,30.46
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,97.09,64.22
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,146.03,102.6
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,204.25,149.7
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,260.71,196.06
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,326.15,249.38
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,385.85,297.68
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,447.54,346.22
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,507.16,392.09
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,570.14,439.19
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,623.51,478.66
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,675.74,516.46
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,725.96,550.06
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,775.68,582.11
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,817.03,609.12
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,856.3,634.53
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,890.46,655.29
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,917.44,671.14
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,942.17,686.61
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,963.75,700.04
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,978.67,707.77
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,990.13,713.36
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,995.57,716.61
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,997.48,717.76
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,993.42,714.05
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,985.87,708.25
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,972.33,699.87
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,955.44,689.44
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,932.1,674.89
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,910.6,661.61
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,878.75,641.24
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,844.32,619.15
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,804.01,593.2
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,761.75,565.74
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,714.31,535.32
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,665.77,502.99
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,611.65,463.93
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,556.91,423.58
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,498.26,379.87
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,441.08,336.03
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,378.32,286.2
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,319.47,238.31
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,257.3,188.05
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,200.31,141.24
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,140.75,93.62
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,92.17,56.44
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,46.57,23.79
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,16.43,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.85,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,17.44,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,50.94,29.45
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,96.0,63.09
