Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,144.55,101.23
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,202.22,148.0
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,257.94,193.98
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,322.03,246.42
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,381.05,294.27
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,441.99,342.35
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,501.23,388.01
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,563.62,434.76
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,616.63,474.1
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,669.66,512.58
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,717.85,545.1
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,766.8,576.81
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,808.12,603.95
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,847.42,629.54
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,881.95,650.43
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,909.45,666.46
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,933.98,681.61
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,955.38,694.7
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,974.46,705.18
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,990.33,713.62
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,995.81,716.87
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,997.66,717.98
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,994.38,714.48
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,987.49,708.82
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,974.07,700.25
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,957.18,689.57
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,935.05,675.86
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,909.72,660.12
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,878.17,641.31
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,843.89,620.58
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,802.19,593.67
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,761.83,567.47
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,715.04,537.44
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,666.95,506.0
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,613.21,467.13
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,559.28,427.19
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,482.98,369.6
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,414.07,316.55
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,356.87,271.14
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,300.37,225.13
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,242.75,177.87
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,189.68,133.57
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,134.56,88.81
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,87.78,52.22
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,42.51,20.68
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,15.73,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,18.78,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,53.1,27.82
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,101.9,62.91
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,107.25,75.66
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,90.17,68.04
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,113.8,86.9
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,138.31,106.04
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,141.22,108.1
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,143.18,109.25
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,148.04,112.47
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,152.91,115.67
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,267.36,204.33
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,390.53,296.29
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,476.09,359.16
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,573.81,429.37
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,604.02,449.53
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,633.19,469.24
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,764.51,567.59
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,900.8,660.48
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,925.57,675.64
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,941.87,686.31
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,960.06,697.01
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,975.12,705.7
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,980.89,709.52
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,983.13,711.26
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,979.29,709.22
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,971.91,705.06
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,959.13,697.5
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,942.94,687.83
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,920.08,673.82
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,894.11,657.78
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,716.07,534.15
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,537.0,399.41
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,587.15,440.0
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,621.89,468.02
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,576.62,435.81
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,531.45,403.63
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,552.12,422.64
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,550.39,423.66
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,492.47,379.66
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,435.4,335.27
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,372.75,284.8
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,313.96,236.15
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,252.46,185.1
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,196.85,138.16
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,137.19,89.82
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,87.89,51.77
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,42.66,19.05
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,13.62,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,17.29,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,52.6,28.19
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,100.53,63.84
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,149.93,103.79
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,208.92,152.99
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,266.81,201.75
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,329.21,252.98
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,386.85,299.67
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,447.66,347.08
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,504.28,388.98
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,562.13,429.97
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,615.31,467.13
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,668.45,503.02
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,714.69,532.84
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,760.97,561.39
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,801.91,587.04
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,840.91,611.21
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,874.48,630.4
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,905.52,647.83
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,929.56,662.04
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,950.55,674.41
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,969.41,684.83
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,991.04,697.01
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,996.93,700.23
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,999.15,701.49
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,995.63,698.64
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,988.44,693.69
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,793.09,567.19
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,583.53,417.78
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,765.23,553.52
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,909.93,650.15
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,879.25,629.95
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,845.75,609.6
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,803.2,583.62
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,762.16,558.34
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,638.73,474.01
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,522.76,389.95
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,553.04,416.28
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,559.12,423.03
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,500.05,379.13
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,442.23,335.11
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,380.47,286.24
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,321.59,238.16
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,258.52,186.71
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,201.22,138.96
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,140.94,90.0
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,90.66,51.06
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,42.35,16.76
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,12.74,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,18.42,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,54.62,27.6
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,105.58,64.71
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,156.55,105.54
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,217.16,155.56
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,275.03,204.02
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,338.07,255.42
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,396.9,302.89
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,458.64,351.12
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,515.31,393.39
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,572.17,434.36
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,551.72,416.19
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,505.36,378.57
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,541.84,403.27
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,577.64,426.45
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,712.16,524.79
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,851.89,617.96
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,880.13,633.13
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,909.74,650.23
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,933.58,664.92
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,954.28,677.74
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,969.74,685.99
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,981.79,692.24
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,986.91,695.13
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,988.48,696.01
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,983.59,693.61
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,975.19,689.19
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,961.84,681.24
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,945.12,671.33
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,921.03,657.3
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,898.7,644.44
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,866.08,624.43
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,830.9,602.72
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,790.24,577.24
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,747.76,550.32
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,699.96,520.49
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,651.14,488.47
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,597.24,450.28
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,542.77,410.71
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,484.2,367.48
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,427.19,324.07
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,364.58,274.61
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,305.94,227.02
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,243.68,176.38
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,186.69,129.41
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,128.77,83.39
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,81.77,47.84
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,37.36,14.44
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,9.15,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,16.67,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,51.2,26.33
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,99.62,61.62
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,149.4,101.03
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,210.3,150.8
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,239.44,179.4
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,255.47,195.29
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,300.56,230.85
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,346.82,266.11
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,385.96,294.84
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,423.48,321.42
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,470.16,354.71
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,517.75,387.76
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,562.54,417.54
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,607.72,446.87
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,591.96,432.3
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,563.28,409.31
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,549.99,397.69
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,534.02,384.13
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,587.01,420.72
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,640.88,456.76
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,629.12,446.56
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,616.03,436.16
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,742.78,524.5
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,868.37,607.75
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,715.39,503.9
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,554.18,392.94
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,490.1,350.74
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,426.67,307.17
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,589.95,425.9
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,729.65,523.08
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,577.72,418.24
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,421.36,307.6
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,601.7,445.51
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,737.28,543.62
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,689.49,511.6
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,640.73,478.75
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,587.52,441.59
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,533.74,402.9
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,475.12,359.81
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,418.16,316.56
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,356.05,267.65
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,298.04,220.67
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,236.47,170.94
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,180.39,125.02
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,122.89,79.53
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,76.72,44.83
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,33.66,11.56
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.86,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,48.11,25.24
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,97.0,59.97
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,145.63,98.54
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,205.17,147.22
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,261.72,194.38
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,324.39,245.57
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,381.87,291.87
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,442.46,339.13
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,498.27,381.63
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,555.23,423.74
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,607.44,461.12
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,658.48,496.75
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,611.25,457.26
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,531.43,394.03
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,336.06,252.03
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,126.34,91.94
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,242.06,179.45
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,367.63,270.51
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,375.75,275.63
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,383.73,281.1
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,564.24,413.13
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,747.54,540.64
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,662.46,479.5
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,583.78,423.06
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,693.26,502.37
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,792.09,571.48
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,870.3,629.93
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,927.61,668.74
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,905.59,654.55
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,880.48,638.96
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,848.2,619.88
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,813.45,599.01
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,774.02,573.79
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,732.59,546.97
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,602.1,452.62
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,485.42,364.61
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,426.39,321.84
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,366.59,277.65
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,407.87,311.05
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,418.68,318.71
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,358.76,270.37
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,301.35,222.95
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,239.61,172.28
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,184.15,126.09
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,126.05,79.31
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,78.1,42.7
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,27.82,5.76
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.65,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,42.89,23.17
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,83.52,54.91
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,129.52,91.23
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,183.28,134.45
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,235.9,176.64
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,297.13,224.5
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,351.55,266.7
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,409.63,310.42
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,464.4,350.48
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,521.62,391.07
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,508.55,379.97
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,486.67,361.98
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,595.79,441.79
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,715.03,525.33
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,551.72,407.24
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,363.38,266.66
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,247.98,182.81
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,130.33,94.33
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,515.93,387.23
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,898.12,646.61
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,912.15,651.19
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,923.31,657.45
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,652.21,472.85
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,348.51,252.69
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,520.6,378.51
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,675.45,485.78
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,790.84,568.91
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,886.65,637.44
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,861.98,620.81
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,835.13,603.69
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,802.73,582.9
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,768.58,560.77
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,735.1,539.8
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,698.73,516.44
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,651.2,484.96
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,603.37,452.56
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,549.82,414.65
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,498.97,377.67
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,352.8,268.23
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,228.97,173.72
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,263.78,199.96
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,275.51,204.94
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,216.49,157.16
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,164.04,114.6
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,111.36,72.95
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,66.49,38.73
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,26.6,4.3
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,15.9,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,49.0,24.0
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,96.85,59.25
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,146.42,98.45
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,207.12,147.64
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,263.28,193.26
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,325.28,241.61
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,383.49,287.31
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,444.83,333.9
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,501.14,375.45
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,558.56,416.52
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,611.2,452.14
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,662.64,485.84
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,709.36,514.38
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,754.83,541.15
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,795.37,565.42
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,833.89,588.2
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,722.48,510.99
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,578.27,407.5
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,762.27,537.77
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,941.22,649.18
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,953.32,653.2
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,967.8,661.01
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,973.05,664.74
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,974.76,666.6
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,970.01,665.65
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,961.75,662.68
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,784.38,550.71
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,592.23,417.63
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,755.05,537.32
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,881.67,621.13
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,849.85,601.78
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,819.27,584.7
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,776.85,559.6
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,732.97,533.11
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,685.19,503.1
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,636.41,470.66
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,583.29,433.83
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,529.33,395.31
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,470.71,352.57
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,413.69,309.55
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,352.34,261.93
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,294.42,215.43
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,231.89,164.64
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,176.01,118.72
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,118.68,73.54
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,71.52,38.25
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,25.53,0.24
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,15.63,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,49.19,22.78
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,98.74,59.13
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,149.7,99.66
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,210.51,149.54
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,267.1,196.6
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,328.98,246.45
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,387.56,292.34
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,449.11,338.12
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,504.83,377.14
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,561.22,414.09
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,612.85,449.08
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,664.91,483.34
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,710.64,511.23
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,754.68,537.52
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,521.92,380.24
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,238.94,172.85
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,463.49,336.96
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,692.66,489.96
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,660.12,464.57
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,616.13,434.12
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,638.95,449.98
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,661.24,464.89
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,615.14,433.09
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,559.69,395.4
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,646.27,455.72
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,730.65,512.02
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,723.89,507.93
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,715.57,503.7
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,806.0,570.75
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,875.98,618.13
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,843.57,597.77
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,808.69,576.75
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,645.31,467.08
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,489.74,355.53
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,571.88,420.49
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,622.66,460.64
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,568.34,422.24
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,514.49,383.84
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,456.19,341.39
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,399.87,299.04
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,338.96,251.48
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,281.93,205.71
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,219.39,155.93
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,165.43,112.4
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,109.59,68.95
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,64.69,35.55
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,24.03,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,13.08,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,45.91,22.45
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,91.51,56.94
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,139.91,94.98
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,198.31,142.39
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,254.02,188.62
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,317.99,240.59
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,374.94,286.21
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,435.24,332.96
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,491.35,375.15
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,549.0,417.08
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,601.17,454.21
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,653.36,490.24
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,700.02,520.47
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,743.71,546.96
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,783.41,570.99
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,821.22,593.35
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,853.82,610.74
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,883.89,626.19
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,907.35,636.48
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,927.85,644.64
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,944.94,650.43
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,965.04,657.75
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,877.31,601.42
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,766.5,524.59
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,811.68,554.45
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,848.19,576.66
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,841.39,573.65
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,832.06,569.75
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,866.11,596.74
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,879.29,605.94
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,847.51,588.14
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,813.09,569.09
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,726.83,517.1
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,640.24,459.31
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,596.29,432.61
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,551.87,404.27
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,547.32,403.95
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,525.85,390.38
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,467.44,347.44
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,410.11,304.15
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,347.86,255.86
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,289.2,208.83
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,226.59,158.79
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,170.86,113.53
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,112.85,68.41
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,66.17,33.9
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,22.82,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,14.58,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,47.57,21.53
