Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,98.19,58.73
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,149.05,99.09
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,210.4,149.57
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,268.64,198.33
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,333.44,251.35
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,393.08,299.58
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,455.62,348.28
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,512.01,390.1
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,569.65,431.13
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,623.28,469.13
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,676.5,505.09
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,723.82,534.03
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,766.41,559.12
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,806.23,582.27
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,843.8,603.57
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,876.61,622.01
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,906.63,638.55
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,930.43,653.54
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,950.96,666.62
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,966.05,675.04
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,977.64,681.42
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,982.28,684.53
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,983.27,685.58
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,978.61,683.77
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,970.3,679.82
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,956.02,671.79
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,938.28,661.69
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,913.82,647.76
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,886.22,631.78
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,853.48,612.04
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,818.08,590.42
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,777.3,565.04
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,734.49,538.02
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,688.76,509.49
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,638.97,476.95
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,584.38,437.97
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,529.78,397.92
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,470.27,353.53
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,412.49,309.01
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,349.81,259.48
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,290.75,211.32
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,227.29,159.58
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,170.75,112.95
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,111.4,66.53
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,64.47,31.75
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,21.42,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,14.02,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,47.81,20.85
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,99.53,59.08
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,151.06,100.02
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,212.95,150.87
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,272.28,200.7
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,337.94,254.52
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,397.31,302.17
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,459.16,349.85
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,517.32,392.14
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,576.5,433.19
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,629.7,470.19
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,682.4,505.27
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,729.82,534.78
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,775.65,562.79
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,812.88,586.01
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,851.13,609.81
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,883.35,628.88
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,912.65,646.06
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,936.43,660.03
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,956.93,672.03
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,972.35,680.15
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,984.27,686.24
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,988.86,688.79
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,989.76,689.28
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,984.55,684.78
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,975.69,678.24
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,960.76,669.51
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,942.34,658.77
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,918.34,645.12
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,891.2,629.5
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,857.36,608.68
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,820.88,586.13
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,778.41,559.95
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,731.44,530.53
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,682.23,500.24
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,632.08,467.16
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,577.1,428.55
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,521.67,388.57
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,461.28,344.25
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,402.8,299.89
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,339.61,250.21
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,280.7,202.61
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,217.87,152.33
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,162.35,107.46
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,103.6,62.49
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,58.51,29.21
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,21.5,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,9.68,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,42.53,19.51
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,88.07,54.93
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,137.4,93.54
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,196.47,141.02
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,253.59,187.6
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,320.11,240.91
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,275.04,209.79
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,200.19,152.07
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,268.97,204.63
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,348.29,263.34
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,382.3,286.82
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,415.96,309.81
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,584.2,434.29
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,765.54,559.0
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,806.4,583.37
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,845.21,607.6
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,879.98,627.86
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,912.4,646.5
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,936.78,661.94
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,952.41,672.06
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,750.24,537.46
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,507.14,362.82
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,764.54,550.98
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,990.28,697.98
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,985.91,692.75
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,977.89,687.58
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,962.97,679.14
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,944.58,668.64
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,829.44,594.82
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,703.94,506.21
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,780.56,565.76
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,825.6,598.09
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,698.37,511.73
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,571.33,419.93
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,620.5,461.06
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,644.51,482.6
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,588.82,442.35
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,533.05,401.37
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,473.27,356.71
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,414.54,311.34
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,350.94,260.9
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,290.91,211.72
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,226.53,158.92
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,169.27,111.53
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,108.83,64.41
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,60.92,28.28
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,20.53,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,11.43,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,44.47,19.26
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,92.08,56.39
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,142.16,96.19
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,202.29,145.4
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,260.25,193.39
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,322.65,243.59
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,380.83,290.14
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,442.3,337.76
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,498.36,379.22
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,555.5,420.02
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,608.68,457.61
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,661.87,494.24
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,708.49,525.8
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,753.91,554.87
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,792.17,579.29
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,830.51,603.67
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,862.12,622.25
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,891.12,639.08
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,914.5,653.6
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,934.86,666.28
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,732.91,528.77
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,496.2,356.8
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,741.27,536.94
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,960.43,683.03
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,813.28,581.88
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,650.47,464.89
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,505.68,365.27
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,355.51,257.74
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,411.06,299.18
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,465.15,338.47
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,647.44,476.46
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,790.18,580.59
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,741.89,548.19
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,693.6,515.26
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,644.84,482.52
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,595.8,448.74
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,386.31,293.41
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,202.38,151.67
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,145.38,108.75
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,90.21,66.1
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,76.04,55.12
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,61.89,43.96
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,48.31,33.21
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,34.76,22.25
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,22.68,12.25
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,1.82
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,9.4,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,40.83,16.97
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,87.76,53.6
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,136.41,91.91
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,195.96,140.64
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,193.11,145.81
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,165.27,127.13
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,291.05,225.7
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,443.4,344.03
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,376.25,291.68
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,264.81,202.32
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,365.84,280.04
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,477.08,362.81
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,409.85,309.74
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,332.53,248.86
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,582.19,441.98
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,833.81,619.75
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,865.97,637.87
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,895.38,655.47
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,826.86,606.98
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,728.55,531.68
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,724.04,527.02
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,717.67,520.63
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,780.93,566.97
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,850.69,616.47
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,847.26,612.96
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,841.54,608.46
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,826.51,598.95
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,809.29,588.04
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,844.28,617.53
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,863.32,631.1
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,829.89,610.66
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,794.0,588.68
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,730.67,546.42
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,668.85,501.84
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,595.61,449.82
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,529.8,402.08
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,499.2,380.75
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,463.01,354.18
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,380.17,290.96
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,304.38,232.43
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,256.16,193.85
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,209.77,155.83
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,161.22,116.21
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,117.07,80.06
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,74.04,46.33
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,38.1,17.16
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,15.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,9.54,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,40.25,15.92
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,86.04,52.36
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,134.74,90.92
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,194.28,140.01
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,251.69,188.6
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,314.43,240.94
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,372.53,288.83
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,434.03,338.01
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,333.22,260.16
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,184.56,140.58
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,309.3,237.85
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,435.25,332.59
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,269.38,205.84
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,91.01,65.77
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,453.91,353.11
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,824.01,616.86
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,856.53,634.45
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,886.39,652.27
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,904.55,663.53
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,924.46,676.11
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,647.99,483.86
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,323.67,238.78
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,595.74,443.47
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,851.67,623.16
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,814.3,593.98
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,768.66,561.16
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,848.91,622.76
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,907.19,662.87
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,882.11,646.43
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,854.2,628.66
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,820.77,608.36
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,784.99,586.28
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,426.8,328.97
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,79.36,56.49
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,63.84,44.84
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,48.33,32.83
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,28.98,17.54
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,9.65,2.1
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,8.2,0.97
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.75,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.79,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.82,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.37,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.93,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.96,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,18.34,5.72
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,36.89,23.82
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,61.49,44.31
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,86.99,65.46
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,116.24,89.18
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,145.68,112.72
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,168.09,130.57
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,190.4,147.98
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,210.78,163.26
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,231.0,178.14
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,262.68,202.09
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,295.05,226.25
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,378.16,289.03
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,472.27,357.97
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,554.23,417.88
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,634.12,475.25
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,618.07,460.14
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,590.18,437.45
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,412.24,308.71
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,219.25,163.49
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,269.76,201.83
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,320.67,239.34
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,485.65,361.36
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,635.03,466.9
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,685.27,502.35
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,725.14,531.2
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,598.58,440.93
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,474.87,351.1
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,567.7,421.27
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,654.06,483.88
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,537.17,399.41
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,426.71,318.64
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,275.91,208.19
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,128.37,95.36
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,79.34,57.64
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,30.92,19.3
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,34.78,22.52
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,38.64,25.73
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,34.28,22.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,29.93,18.94
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,24.61,14.63
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,19.29,10.27
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,14.95,6.67
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.6,3.02
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.71,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,15.43,6.8
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,26.06,15.93
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,36.69,25.02
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,48.3,34.8
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,59.92,44.44
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,43.95,31.05
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,28.0,17.7
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,48.31,34.36
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,68.66,50.8
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,71.09,52.59
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,73.53,54.39
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,124.06,94.93
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,175.36,135.43
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,179.23,138.16
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,183.16,141.04
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,160.73,122.84
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,138.27,104.72
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,196.89,150.73
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,256.2,196.53
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,246.85,188.71
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,237.45,181.06
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,222.5,169.52
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,207.55,157.99
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,237.42,181.07
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,267.36,204.02
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,275.68,210.44
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,283.92,216.89
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,284.54,217.6
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,285.07,218.31
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,202.01,154.5
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,120.48,90.71
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,121.95,92.16
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,123.44,93.57
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,127.43,97.18
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,131.46,100.88
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,213.52,167.89
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,291.29,229.78
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,255.76,202.02
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,220.82,174.44
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,183.88,144.35
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,148.3,114.89
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,112.65,85.34
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,78.02,56.49
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,47.67,31.45
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,20.29,5.22
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,18.35,4.85
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,36.96,24.3
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,61.62,45.2
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,88.8,68.14
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,117.08,91.62
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,146.81,115.97
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,177.93,141.05
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,209.99,166.42
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,185.73,146.09
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,155.55,120.82
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,183.87,142.83
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,212.8,164.93
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,280.5,217.05
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,345.9,266.12
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,440.03,337.38
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,531.8,405.01
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,574.22,434.17
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,617.32,463.55
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,659.04,492.5
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,692.8,515.77
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,670.11,497.87
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,636.95,473.22
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,547.99,408.75
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,449.51,336.32
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,435.95,326.96
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,422.25,317.07
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,387.41,291.65
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,352.79,266.28
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,391.7,296.19
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,429.53,324.76
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,431.74,327.78
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,432.66,330.04
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,468.47,359.05
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,497.64,382.56
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,422.06,325.79
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,356.95,276.48
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,355.41,276.99
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,351.98,275.04
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,309.02,241.88
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,266.6,208.45
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,265.56,204.96
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,247.38,184.85
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,184.61,132.2
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,131.86,88.28
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,78.25,46.19
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,35.3,6.71
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,13.06,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,34.43,8.5
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,91.1,53.87
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,142.59,95.84
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,204.92,148.45
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,263.37,198.93
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,327.94,253.3
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,387.44,302.72
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,449.89,352.59
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,507.21,395.98
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,566.11,438.61
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,618.79,475.84
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,670.99,511.06
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,718.18,540.6
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,763.85,568.47
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,800.25,590.73
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,837.76,613.51
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,869.06,630.72
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,897.49,645.9
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,920.58,659.56
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,940.37,671.23
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,956.58,680.17
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,969.36,687.07
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,973.3,689.24
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,973.51,689.33
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,968.03,685.45
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,958.87,679.43
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,943.19,670.15
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,924.01,658.81
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,899.54,644.21
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,871.87,627.6
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,838.19,607.08
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,801.83,584.73
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,761.14,559.32
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,718.27,532.18
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,669.31,500.11
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,621.43,466.94
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,566.1,427.35
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,510.59,386.36
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,450.01,340.5
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,391.02,294.18
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,327.79,242.81
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,268.42,193.0
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,203.98,139.81
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,147.37,92.91
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,87.73,47.13
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,40.81,2.64
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,12.57,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,35.61,7.18
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,97.52,56.5
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,152.05,101.6
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,217.55,157.8
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,277.92,211.48
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,343.75,268.84
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,405.56,321.77
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,470.07,375.14
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,528.92,422.63
