Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,588.57,469.26
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,643.11,510.13
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,694.3,546.34
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,742.22,577.36
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,788.46,606.65
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,829.65,634.27
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,868.32,659.94
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,901.43,680.31
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,931.48,698.46
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,954.56,713.21
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,974.12,725.68
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,987.76,733.11
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,997.61,738.14
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,1002.07,740.91
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,1002.66,741.29
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,997.01,736.22
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,987.53,728.81
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,971.88,718.62
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,952.58,706.13
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,927.34,689.99
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,898.75,671.62
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,864.46,650.4
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,827.33,627.07
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,783.88,597.89
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,738.45,567.08
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,687.97,533.21
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,638.57,497.92
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,581.96,454.95
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,525.11,410.6
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,462.92,361.05
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,402.3,311.19
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,336.22,255.79
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,274.08,202.12
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,207.53,145.35
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,148.91,95.47
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,87.06,47.04
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,38.73,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,11.77,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,36.02,5.99
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,99.25,57.89
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,154.25,103.77
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,220.37,160.81
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,281.75,215.56
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,348.43,273.63
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,410.16,325.88
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,474.48,377.93
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,534.12,423.28
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,594.38,466.66
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,648.4,505.66
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,698.97,540.07
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,746.74,570.59
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,792.65,599.27
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,833.48,624.66
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,871.74,648.02
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,903.64,665.64
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,932.38,681.04
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,955.44,693.98
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,974.95,704.7
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,989.07,710.69
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,999.46,714.44
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,1002.91,716.31
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,1002.47,716.01
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,996.19,711.8
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,986.06,705.37
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,969.84,695.79
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,949.99,684.06
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,923.76,668.59
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,894.23,650.9
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,859.48,630.24
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,821.93,607.53
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,778.58,580.63
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,733.13,551.88
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,682.57,519.69
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,630.81,484.39
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,576.01,444.08
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,518.95,400.86
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,456.52,352.46
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,395.78,303.61
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,330.09,248.91
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,268.5,196.09
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,202.3,140.33
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,144.21,91.47
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,83.59,44.23
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,36.16,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,22.17,2.15
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,49.05,31.66
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,80.09,58.01
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,113.56,86.35
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,147.61,114.94
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,183.12,144.09
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,209.56,165.31
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,230.98,181.81
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,334.41,262.42
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,449.84,348.88
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,421.46,325.19
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,379.74,291.64
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,460.04,351.65
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,552.97,418.04
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,441.88,334.5
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,320.67,242.06
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,421.05,316.99
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,532.44,395.57
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,590.92,436.03
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,658.87,482.31
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,697.37,507.55
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,735.41,532.42
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,692.36,500.95
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,639.23,463.52
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,463.99,341.35
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,275.55,204.07
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,471.08,350.21
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,655.85,478.1
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,555.83,407.18
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,459.59,339.44
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,481.44,357.74
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,492.96,367.86
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,392.58,295.28
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,291.41,220.37
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,288.0,219.69
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,283.3,217.47
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,146.71,112.25
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,17.37,8.55
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,14.96,6.67
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,12.54,4.73
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,10.12,2.74
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.71,0.73
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.78,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.85,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.41,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.96,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,31.42,1.95
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,80.97,49.04
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,131.83,90.21
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,193.64,141.38
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,252.62,190.97
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,317.03,243.7
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,376.57,291.65
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,439.65,340.65
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,497.69,384.22
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,557.12,427.3
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,610.95,465.87
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,664.79,503.47
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,712.07,535.58
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,758.02,565.28
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,796.16,589.76
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,834.61,614.37
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,866.4,633.25
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,895.5,650.33
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,918.4,664.7
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,938.19,677.22
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,960.21,689.92
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,985.12,704.43
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,988.81,706.35
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,988.69,706.25
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,981.94,701.44
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,971.43,694.45
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,955.31,684.82
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,935.64,673.07
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,909.44,657.76
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,880.09,640.39
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,844.91,618.61
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,807.05,594.95
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,761.76,566.45
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,718.17,538.72
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,667.02,505.48
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,614.95,469.28
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,557.13,426.83
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,499.71,383.37
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,438.01,335.53
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,377.84,287.3
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,312.34,233.21
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,251.72,181.86
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,186.1,127.65
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,129.63,81.3
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,71.3,36.57
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,26.3,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,30.82,0.0
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,79.94,47.63
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,130.0,87.8
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,192.58,139.36
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,250.44,188.15
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,314.99,241.38
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,374.64,290.09
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,437.82,340.02
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,496.04,384.8
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,556.17,429.65
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,609.32,468.93
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,660.89,506.21
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,707.63,537.55
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,752.98,566.59
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,793.2,592.9
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,831.3,617.63
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,756.51,562.54
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,659.55,488.02
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,801.04,593.52
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,936.4,684.16
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,948.77,689.63
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,957.59,694.04
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,961.01,696.49
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,960.85,696.81
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,954.96,692.2
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,945.5,685.45
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,929.01,675.24
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,909.19,663.0
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,883.67,647.42
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,855.13,629.83
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,820.55,607.79
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,783.54,584.01
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,739.41,555.37
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,693.8,525.35
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,643.4,490.63
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,593.64,455.2
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,536.8,412.87
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,480.74,369.94
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,418.92,321.64
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,359.66,273.92
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,295.75,221.15
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,237.04,171.62
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,173.07,119.15
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,118.45,74.86
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,63.55,32.39
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,21.39,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,28.48,0.0
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,71.72,43.55
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,118.96,81.01
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,177.64,128.93
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,234.58,176.8
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,302.0,232.91
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,359.74,280.94
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,421.22,330.66
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,478.59,376.13
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,538.39,422.27
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,456.34,356.07
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,331.35,254.79
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,379.73,291.21
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,436.53,332.78
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,618.8,474.15
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,807.34,610.73
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,837.43,629.46
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,864.79,647.26
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,682.0,514.2
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,459.98,343.88
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,537.71,401.54
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,607.44,451.32
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,685.28,508.47
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,753.43,558.03
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,713.96,527.62
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,673.77,497.31
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,670.23,495.61
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,665.01,492.59
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,760.29,566.87
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,833.87,619.47
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,799.2,595.78
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,762.18,571.18
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,718.1,540.46
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,672.74,508.75
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,623.07,474.32
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,573.92,439.11
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,517.96,397.27
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,462.83,354.94
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,402.83,307.95
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,345.48,261.7
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,282.53,209.86
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,225.06,161.6
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,162.67,110.92
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,109.49,68.37
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,56.83,27.63
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,16.88,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,29.16,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,75.69,44.01
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,124.85,83.01
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,187.21,133.95
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,244.83,182.47
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,310.01,236.48
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,368.9,285.07
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,431.33,334.93
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,398.52,309.41
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,332.36,256.13
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,484.42,374.55
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,653.64,500.32
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,700.92,530.62
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,747.04,559.76
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,786.23,584.81
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,823.19,608.12
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,849.94,623.17
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,878.17,639.15
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,900.3,651.0
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,919.2,660.76
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,934.12,668.42
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,945.64,674.03
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,948.49,675.62
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,947.71,675.13
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,941.83,671.57
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,932.36,665.9
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,915.62,655.72
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,895.51,643.51
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,869.77,626.83
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,840.98,608.21
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,806.97,588.52
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,770.46,566.92
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,731.15,541.98
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,686.35,512.95
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,636.52,479.05
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,585.9,442.69
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,530.04,401.69
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,474.57,359.7
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,413.11,312.12
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,354.53,265.24
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,290.85,213.34
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,232.17,164.26
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,168.3,112.15
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,114.2,68.68
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,58.31,25.53
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,17.77,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,28.73,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,75.25,43.07
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,124.11,81.69
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,186.65,132.5
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,247.26,183.21
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,317.64,241.57
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,376.69,290.5
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,438.97,340.34
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,423.9,328.68
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,382.1,294.64
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,512.66,395.78
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,662.44,506.68
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,613.75,464.96
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,536.9,402.89
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,565.57,423.36
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,593.8,442.75
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,745.73,554.64
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,890.51,649.79
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,602.56,451.07
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,254.54,187.82
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,278.7,206.19
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,302.96,223.5
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,513.99,380.19
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,717.5,522.86
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,841.76,613.05
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,938.82,675.85
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,811.16,590.51
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,669.26,487.12
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,775.44,568.84
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,848.2,619.04
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,813.37,596.27
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,775.96,572.45
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,728.9,541.83
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,684.02,512.39
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,633.88,478.95
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,583.01,443.06
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,524.89,399.89
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,467.76,356.22
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,406.97,308.76
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,348.14,261.4
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,282.8,208.19
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,223.84,159.1
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,160.04,107.05
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,106.55,64.32
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,51.42,21.16
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,13.58,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,14.48,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,29.23,16.84
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,52.28,36.41
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,76.02,56.05
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,104.68,79.3
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,133.26,102.19
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,151.18,116.33
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,165.29,127.08
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,288.59,224.11
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,427.07,329.9
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,444.18,341.4
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,455.52,348.61
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,293.65,225.6
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,120.56,89.17
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,126.98,94.18
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,133.41,98.98
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,289.68,218.92
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,447.95,335.23
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,691.34,521.41
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,916.43,678.64
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,822.38,610.98
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,700.72,517.88
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,819.19,610.81
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,926.92,688.4
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,917.49,682.48
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,904.76,675.06
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,769.62,578.97
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,632.2,474.12
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,732.79,554.93
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,812.4,615.54
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,777.62,592.54
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,742.89,569.95
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,698.0,538.85
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,652.29,505.53
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,602.16,469.04
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,551.89,431.6
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,495.27,388.46
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,440.17,345.33
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,379.9,297.0
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,322.83,249.96
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,260.12,197.58
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,204.63,150.25
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,144.78,100.68
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,94.97,60.33
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,44.58,17.93
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.85,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,28.12,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,76.89,43.7
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,127.62,85.79
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,190.35,138.91
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,248.56,190.3
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,313.59,246.84
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,372.81,297.7
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,435.39,349.66
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,493.05,395.46
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,551.09,439.86
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,603.86,479.44
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,656.32,517.52
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,704.0,550.11
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,750.43,580.62
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,790.15,605.85
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,827.62,629.19
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,855.61,644.77
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,885.13,661.28
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,907.34,673.33
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,926.25,683.15
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,939.3,689.48
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,948.81,693.6
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,951.94,695.45
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,951.41,695.13
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,945.63,690.16
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,936.21,683.01
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,919.21,672.41
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,898.81,659.72
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,873.53,644.19
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,845.1,626.54
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,810.17,604.1
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,772.71,579.83
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,558.75,425.83
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,349.49,265.21
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,489.35,377.66
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,581.84,449.91
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,526.82,407.53
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,471.78,364.7
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,409.91,315.59
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,349.89,266.43
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,286.67,213.56
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,228.13,163.31
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,163.01,109.26
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,108.3,64.65
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,42.31,12.34
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,30.33,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,90.82,48.89
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,146.24,96.05
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,214.44,154.88
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,276.35,210.3
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,344.14,269.49
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,406.58,322.91
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,471.68,376.41
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,479.91,383.01
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,466.2,370.85
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,512.0,405.18
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,557.36,437.87
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,600.06,467.15
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,642.24,495.24
