Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,757.7,580.41
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,872.45,657.92
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,904.32,676.2
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,932.92,692.87
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,956.29,707.41
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,976.01,719.62
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,988.37,726.17
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,996.8,730.32
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,999.63,732.41
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,998.48,732.12
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,991.53,726.78
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,980.66,719.07
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,963.6,708.85
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,942.84,696.29
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,915.92,679.66
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,885.7,660.81
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,849.65,638.86
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,810.8,614.77
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,765.31,584.56
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,717.91,552.68
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,665.82,516.85
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,612.66,477.74
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,555.42,433.48
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,496.37,386.7
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,431.91,335.46
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,369.68,284.13
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,301.36,226.3
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,239.15,172.26
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,171.15,115.09
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,113.92,67.65
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,43.28,9.67
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,29.06,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,84.64,46.14
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,139.39,92.29
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,206.78,149.26
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,268.97,203.37
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,337.91,261.65
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,399.88,312.6
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,465.58,364.04
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,526.13,409.25
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,587.72,453.02
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,643.29,492.21
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,698.19,529.58
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,744.0,557.98
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,791.02,586.79
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,832.51,612.42
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,871.46,636.18
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,904.01,654.37
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,933.42,670.49
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,956.4,683.84
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,975.79,695.06
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,989.3,702.33
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,999.0,707.43
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,1001.74,708.88
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,1000.53,708.15
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,993.47,703.51
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,982.52,696.66
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,965.05,686.43
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,943.92,674.07
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,916.46,657.97
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,885.71,639.65
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,849.02,617.32
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,809.61,593.09
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,764.27,565.15
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,716.88,535.36
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,666.67,503.09
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,612.58,465.75
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,552.9,422.34
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,493.56,377.46
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,428.9,327.23
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,366.59,276.91
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,298.88,220.65
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,237.13,167.85
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,168.61,111.24
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,111.07,64.25
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,41.71,5.26
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,28.0,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,81.18,43.32
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,134.33,87.84
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,200.33,143.07
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,260.8,195.63
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,327.86,252.61
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,388.27,302.75
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,452.42,353.71
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,511.67,399.18
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,572.02,443.68
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,625.88,482.74
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,679.12,520.19
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,724.61,548.79
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,771.47,577.86
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,810.82,601.64
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,847.64,623.49
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,879.91,642.11
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,909.15,658.65
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,931.08,672.33
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,949.51,683.92
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,963.15,691.79
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,973.08,697.43
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,975.69,698.89
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,974.45,698.12
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,967.35,692.97
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,956.45,685.59
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,939.21,675.65
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,918.4,663.52
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,891.77,647.62
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,861.89,629.58
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,825.61,606.81
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,786.65,582.12
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,740.66,552.4
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,693.23,521.34
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,643.89,488.0
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,590.74,450.18
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,532.65,406.87
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,475.08,362.55
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,412.1,313.33
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,351.58,264.28
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,285.6,209.46
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,224.63,157.65
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,157.92,103.08
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,102.36,58.17
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,38.31,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,26.04,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,72.94,38.57
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,124.03,80.79
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,188.02,133.42
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,248.03,184.62
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,316.01,241.73
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,376.67,292.69
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,440.72,344.75
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,498.55,390.06
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,558.9,435.75
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,612.12,475.18
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,664.86,513.15
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,712.31,544.9
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,754.78,572.4
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,794.2,597.23
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,831.21,620.11
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,862.5,638.9
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,890.8,655.58
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,912.64,668.96
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,931.09,680.16
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,943.3,686.29
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,951.86,690.16
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,954.33,691.28
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,953.07,690.17
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,945.71,684.19
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,934.68,676.03
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,917.28,664.59
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,896.44,651.05
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,870.03,634.25
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,840.52,615.44
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,804.9,592.52
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,766.8,567.84
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,725.58,540.86
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,679.1,509.98
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,627.59,474.41
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,575.38,436.99
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,517.53,393.49
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,460.47,349.36
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,398.45,300.41
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,338.54,251.68
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,272.91,197.81
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,213.35,147.89
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,148.21,95.53
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,94.59,52.91
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,35.66,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,15.84,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,34.17,18.26
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,67.86,46.93
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,104.4,77.05
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,141.73,108.29
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,181.73,141.34
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,219.61,172.09
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,258.57,202.87
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,295.02,230.92
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,332.08,258.72
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,398.76,308.36
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,464.96,355.85
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,495.94,375.37
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,525.55,393.3
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,657.63,488.21
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,797.31,579.09
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,829.42,595.02
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,859.08,610.52
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,880.4,624.28
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,898.54,636.15
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,909.85,644.56
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,917.7,650.77
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,855.54,613.67
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,782.6,564.12
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,770.32,558.2
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,756.1,550.24
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,739.42,539.83
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,720.92,528.17
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,666.14,490.87
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,620.22,459.09
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,576.4,428.78
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,533.21,398.52
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,583.33,439.02
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,614.99,464.93
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,552.22,419.75
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,490.23,374.72
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,343.83,263.88
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,216.62,165.4
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,275.07,210.81
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,306.33,230.65
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,243.0,178.6
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,185.4,130.88
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,125.03,82.43
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,76.21,43.76
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,29.88,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,22.36,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,60.92,31.35
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,108.39,70.84
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,168.49,119.54
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,224.36,167.15
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,285.64,218.69
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,201.72,157.37
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,78.49,58.74
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,53.15,37.98
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,28.0,17.3
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,32.36,20.74
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,36.72,24.14
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,164.88,126.05
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,298.51,227.53
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,409.29,310.47
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,518.5,389.52
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,501.4,374.16
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,481.54,357.6
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,622.48,461.89
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,768.95,564.57
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,762.95,556.85
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,754.23,548.76
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,841.76,613.03
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,913.2,658.69
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,906.79,652.73
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,896.9,645.47
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,880.13,635.23
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,860.11,623.02
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,838.8,610.04
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,809.74,591.98
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,774.37,569.69
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,736.7,545.74
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,693.9,518.04
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,649.55,488.51
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,599.0,453.68
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,547.97,417.43
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,492.03,375.72
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,436.22,332.77
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,374.95,284.54
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,316.87,237.31
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,252.54,184.05
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,194.65,135.36
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,131.53,84.86
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,80.49,44.2
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,30.07,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,22.36,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,61.47,30.25
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,110.23,71.32
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,172.81,122.24
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,230.22,171.36
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,295.48,226.71
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,354.34,276.48
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,416.99,327.92
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,377.73,297.15
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,304.1,237.02
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,316.54,245.56
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,320.63,247.22
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,408.91,314.87
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,504.23,386.01
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,464.69,353.31
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,418.87,316.18
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,493.05,370.95
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,561.88,420.5
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,736.34,552.83
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,897.53,664.98
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,911.61,671.72
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,922.3,677.21
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,836.99,618.77
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,727.59,536.71
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,641.25,473.26
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,546.79,403.11
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,725.47,540.05
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,869.2,641.24
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,843.42,623.65
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,814.56,605.02
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,779.16,581.66
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,741.39,556.57
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,700.15,529.02
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,654.01,497.5
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,602.88,460.98
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,551.28,423.13
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,493.53,378.87
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,437.78,334.92
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,375.75,285.34
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,316.88,236.87
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,252.52,183.48
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,194.68,134.72
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,130.82,83.46
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,79.41,42.13
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,28.12,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,21.5,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,58.36,27.75
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,107.88,69.65
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,171.05,120.72
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,230.31,170.67
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,298.51,227.74
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,358.3,278.18
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,422.02,330.43
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,481.42,378.19
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,542.36,425.93
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,595.4,465.88
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,648.16,504.46
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,697.18,538.67
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,745.37,570.81
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,780.38,592.67
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,816.62,615.14
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,848.8,635.03
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,878.25,652.92
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,900.36,666.82
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,919.08,678.49
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,931.9,685.2
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,941.13,689.63
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,943.85,690.95
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,942.82,689.96
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,935.22,683.34
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,923.94,674.47
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,906.82,662.96
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,886.24,649.56
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,859.24,632.3
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,829.19,612.99
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,793.74,589.78
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,755.77,564.73
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,711.89,535.38
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,666.22,504.5
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,617.01,469.65
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,564.19,430.96
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,506.14,386.55
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,448.96,341.56
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,386.36,292.1
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,326.61,243.23
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,261.52,188.92
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,202.2,138.62
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,136.17,85.46
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,82.87,41.91
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,28.46,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,20.81,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,55.83,25.41
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,104.92,67.49
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,166.35,116.87
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,226.72,167.59
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,295.92,225.67
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,355.18,275.69
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,418.36,327.54
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,477.99,375.47
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,539.61,423.71
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,592.58,463.74
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,645.27,502.45
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,693.83,536.56
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,737.97,566.05
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,776.85,591.03
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,813.42,614.06
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,845.24,633.81
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,874.28,651.52
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,896.3,665.45
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,914.93,677.15
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,927.36,683.65
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,936.16,687.83
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,938.36,688.83
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,936.84,687.54
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,929.71,681.24
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,918.93,672.69
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,774.38,573.46
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,616.99,455.97
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,737.07,549.23
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,823.47,610.92
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,621.75,466.96
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,422.66,315.58
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,562.27,425.7
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,661.94,502.39
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,610.22,464.83
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,557.92,426.53
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,499.7,381.91
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,442.41,336.76
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,380.39,287.68
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,320.75,238.88
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,255.14,184.23
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,196.03,134.2
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,130.76,81.83
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,78.23,38.4
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,26.98,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,12.87,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,27.11,10.78
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,60.51,40.49
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,96.22,69.64
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,133.36,100.49
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,173.38,133.52
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,210.36,163.71
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,249.01,194.63
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,322.3,252.51
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,399.79,312.85
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,473.07,368.83
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,547.06,424.27
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,527.44,406.05
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,504.01,384.62
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,649.32,495.67
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,803.77,604.59
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,834.73,622.72
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,858.14,636.27
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,812.44,603.85
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,745.73,552.32
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,747.66,551.93
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,747.26,549.6
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,844.4,621.47
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,924.9,674.24
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,788.03,580.26
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,633.31,465.42
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,551.91,407.43
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,480.84,355.34
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,561.59,417.13
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,626.81,466.23
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,451.55,338.06
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,287.62,214.3
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,268.88,201.21
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,250.19,187.68
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,382.13,292.3
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,486.36,371.53
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,431.54,329.12
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,380.85,289.55
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,325.83,246.05
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,272.67,202.79
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,215.27,155.73
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,163.36,112.59
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,107.66,68.38
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,61.56,29.6
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,22.34,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,19.13,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,51.72,20.2
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,100.22,63.39
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,161.52,112.46
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,219.44,161.09
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,286.35,217.05
