Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,344.66,266.02
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,406.86,316.77
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,393.91,307.52
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,357.47,278.03
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,416.09,323.49
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,478.79,371.08
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,514.48,396.46
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,549.69,421.13
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,526.43,401.03
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,488.34,370.08
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,547.42,413.52
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,616.89,463.05
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,632.91,473.64
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,647.71,483.61
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,691.57,515.19
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,743.24,551.39
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,746.4,553.19
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,747.55,553.94
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,825.63,613.69
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,884.67,653.6
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,793.69,591.34
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,693.44,516.56
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,678.54,507.77
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,661.06,496.62
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,585.05,441.4
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,520.5,393.71
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,517.7,393.84
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,515.49,393.64
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,444.79,341.46
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,384.58,296.31
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,342.57,264.18
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,301.05,231.68
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,256.06,196.1
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,212.6,160.89
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,166.7,123.23
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,124.16,87.91
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,79.89,52.34
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,41.44,19.05
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,16.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,15.51,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,36.28,12.72
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,82.73,54.28
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,137.08,98.2
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,174.02,130.99
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,213.63,165.76
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,168.02,132.03
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,96.7,74.16
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,231.99,185.02
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,382.66,305.86
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,423.14,337.41
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,462.81,367.98
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,244.33,194.74
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.59,3.74
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,83.71,61.71
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,157.62,119.89
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,229.39,175.86
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,310.85,238.21
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,402.48,309.28
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,504.73,386.93
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,576.04,441.28
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,656.87,501.57
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,786.44,603.78
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,905.22,690.59
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,900.9,687.25
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,892.98,682.03
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,875.95,670.47
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,855.68,656.73
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,830.94,639.85
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,803.05,620.74
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,767.53,595.89
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,729.72,569.29
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,686.32,538.52
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,641.47,505.13
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,590.18,466.51
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,538.48,426.59
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,484.08,382.73
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,428.93,337.17
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,367.11,285.64
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,308.54,235.43
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,244.84,180.49
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,187.07,130.03
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,122.17,76.83
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,68.99,28.78
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,23.94,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,23.79,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,71.93,22.34
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,129.43,81.18
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,199.35,141.1
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,262.14,197.74
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,331.75,259.43
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,394.54,314.93
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,460.2,370.88
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,518.61,418.67
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,579.52,466.52
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,633.52,507.8
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,686.6,546.84
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,735.3,579.46
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,782.1,610.02
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,821.75,634.92
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,858.62,657.49
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,890.44,676.58
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,918.94,693.26
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,940.81,706.34
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,958.94,716.94
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,971.13,722.67
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,979.35,725.9
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,981.56,726.73
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,979.73,725.12
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,971.12,718.29
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,958.56,709.08
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,940.4,697.28
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,918.53,683.16
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,890.45,664.97
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,859.06,644.61
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,821.67,620.13
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,781.52,593.65
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,736.07,563.25
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,688.65,531.15
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,635.36,493.01
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,581.15,452.74
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,521.57,406.51
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,464.3,360.46
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,399.25,307.65
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,336.86,255.03
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,268.25,196.02
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,205.9,141.44
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,136.15,83.9
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,78.46,28.83
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,26.11,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,23.35,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,70.26,18.59
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,127.62,79.79
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,197.32,139.32
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,259.44,195.2
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,328.11,255.84
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,390.45,310.09
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,455.72,364.68
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,515.36,412.95
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,573.31,458.17
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,627.51,499.49
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,680.88,538.9
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,728.56,570.07
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,774.25,599.09
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,814.29,624.15
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,851.63,647.0
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,882.36,665.44
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,909.76,681.54
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,932.26,694.33
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,951.1,704.73
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,962.64,710.39
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,970.26,713.66
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,972.39,714.9
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,970.57,713.75
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,961.69,708.18
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,948.97,700.27
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,931.06,689.08
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,909.5,675.59
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,881.56,656.98
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,850.43,636.26
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,812.71,611.87
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,772.35,585.51
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,726.5,555.29
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,678.97,523.13
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,628.35,486.88
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,574.0,446.74
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,513.41,399.71
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,453.7,351.82
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,388.68,298.95
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,326.7,246.7
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,257.44,187.9
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,196.02,134.76
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,127.6,78.63
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,71.05,22.82
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,23.96,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.42,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,8.68,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,20.75,11.21
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,32.83,21.91
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,46.9,34.08
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,61.16,46.22
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,75.43,58.14
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,89.73,69.85
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,256.38,208.05
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,443.39,357.18
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,482.7,386.65
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,519.88,414.41
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,546.48,433.3
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,569.5,449.1
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,597.39,468.42
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,616.27,480.97
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,741.09,576.71
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,859.57,659.97
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,798.92,615.46
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,721.85,554.67
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,821.85,630.88
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,909.07,689.92
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,777.87,595.06
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,630.2,480.86
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,674.28,515.62
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,723.79,552.58
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,797.46,610.31
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,855.01,650.82
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,604.81,467.41
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,348.67,266.73
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,499.96,389.23
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,626.73,488.33
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,638.16,498.08
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,633.61,496.27
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,581.64,456.83
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,529.42,416.53
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,473.67,371.87
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,417.82,326.06
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,354.32,274.12
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,294.65,223.75
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,229.91,168.73
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,172.29,119.17
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,108.0,67.02
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,55.54,14.26
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,19.74,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,15.73,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,41.84,4.51
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,91.95,57.93
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,153.97,108.25
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,210.32,156.2
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,274.88,210.67
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,276.14,216.24
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,257.07,202.68
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,374.78,296.36
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,514.55,404.62
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,437.22,342.38
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,316.32,244.91
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,332.19,256.18
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,347.16,266.1
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,424.69,324.64
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,498.8,379.24
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,546.05,412.04
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,586.07,439.42
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,732.73,549.45
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,873.17,644.69
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,790.64,585.48
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,681.19,503.12
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,789.6,584.37
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,881.45,646.49
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,873.28,639.19
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,861.82,630.79
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,843.49,619.25
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,822.12,605.81
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,795.42,589.17
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,766.1,570.73
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,586.82,442.61
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,411.86,310.66
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,391.84,297.66
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,370.58,282.79
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,332.84,255.34
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,295.81,227.95
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,357.72,276.9
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,388.93,299.14
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,327.08,248.93
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,269.56,201.36
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,206.67,149.41
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,151.07,103.28
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,91.55,56.48
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,42.51,6.69
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,16.11,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.36,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,16.45,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,43.62,28.1
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,72.57,52.62
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,104.62,79.72
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,141.86,110.88
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,174.17,137.66
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,207.71,164.9
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,248.11,196.75
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,290.4,229.38
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,380.83,300.93
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,475.88,374.55
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,492.95,385.09
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,505.9,392.58
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,509.76,393.14
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,502.32,385.45
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,576.21,440.07
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,644.98,489.64
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,688.6,520.94
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,724.52,546.97
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,731.56,551.49
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,736.49,554.79
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,740.65,557.81
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,742.72,559.45
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,738.82,556.28
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,732.68,551.66
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,687.48,518.37
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,635.35,480.33
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,605.35,458.36
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,574.77,435.78
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,576.7,440.15
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,580.8,445.55
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,526.69,405.68
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,468.2,362.41
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,359.07,279.05
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,251.13,195.08
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,222.02,172.66
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,193.33,149.99
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,161.88,125.04
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,131.21,100.19
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,100.37,74.85
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,70.91,50.37
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,43.55,27.58
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,17.46,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.85,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,14.81,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,40.48,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,91.64,56.19
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,153.59,106.9
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,210.53,155.62
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,275.91,211.2
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,333.62,260.36
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,395.37,311.34
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,451.38,356.45
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,509.06,401.41
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,558.99,439.15
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,610.01,476.47
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,655.43,508.68
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,699.49,537.92
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,737.27,561.74
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,772.9,583.69
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,802.66,601.28
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,829.61,616.76
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,850.24,629.45
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,867.69,640.08
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,711.5,529.02
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,530.54,392.56
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,503.44,373.42
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,466.79,346.65
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,534.62,397.45
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,600.27,445.31
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,727.51,541.78
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,830.32,613.37
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,803.56,594.09
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,778.2,576.92
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,742.56,554.67
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,704.7,530.72
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,657.48,499.06
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,609.64,464.77
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,558.84,427.49
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,509.23,390.1
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,452.77,346.77
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,397.7,303.18
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,335.53,253.54
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,277.35,205.6
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,213.83,152.75
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,157.8,105.81
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,95.2,56.32
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,43.29,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,15.61,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,13.18,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,34.52,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,83.16,51.03
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,141.31,98.51
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,198.43,146.57
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,264.17,201.73
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,321.82,250.3
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,383.89,300.85
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,440.32,344.9
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,499.09,388.91
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,550.42,425.93
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,601.91,461.4
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,646.55,489.91
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,691.95,517.03
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,730.62,542.17
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,767.31,565.87
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,797.46,584.59
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,824.97,601.57
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,846.15,615.63
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,864.23,627.84
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,660.41,487.89
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,422.39,311.71
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,486.06,359.89
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,540.24,399.2
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,606.49,447.14
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,661.12,486.29
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,763.84,562.53
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,836.59,611.8
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,809.99,594.69
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,780.52,576.5
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,748.7,556.25
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,710.44,531.47
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,664.61,501.46
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,617.77,468.48
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,566.39,432.05
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,514.79,394.27
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,458.23,350.9
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,402.0,306.4
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,339.62,256.51
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,281.14,208.16
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,216.27,154.02
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,159.02,105.89
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,96.09,55.81
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,44.11,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,15.57,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.85,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,44.54,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,98.11,58.11
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,163.18,112.04
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,222.83,163.43
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,290.96,221.49
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,351.01,272.47
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,413.87,323.94
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,471.67,369.96
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,530.89,415.39
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,583.34,454.94
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,635.36,493.04
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,682.09,526.24
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,723.78,553.99
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,762.5,578.79
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,798.83,601.68
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,828.86,620.08
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,855.95,636.45
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,766.49,573.67
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,645.99,482.88
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,790.26,590.2
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,915.18,671.86
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,916.61,671.61
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,914.32,670.16
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,905.16,663.05
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,892.37,653.76
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,874.35,642.47
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,852.96,629.04
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,824.96,611.24
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,794.04,591.46
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,757.96,567.77
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,719.52,542.34
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,677.6,514.51
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,630.71,481.39
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,578.87,444.12
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,526.63,405.37
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,468.14,360.06
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,410.98,314.33
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,347.8,263.28
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,289.35,214.35
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,222.67,158.29
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,163.98,108.64
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,98.82,56.4
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,45.19,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
