Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.85,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,38.41,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,91.45,53.73
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,155.94,107.01
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,214.92,157.67
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,282.93,215.8
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,342.07,266.88
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,405.16,319.65
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,462.12,365.59
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,522.04,412.14
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,573.81,451.68
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,625.18,489.77
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,670.97,521.52
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,711.72,547.4
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,749.36,571.55
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,784.65,593.79
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,814.57,612.36
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,841.55,628.85
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,862.35,642.13
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,879.81,653.25
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,891.18,659.37
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,899.0,663.28
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,900.82,664.36
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,898.99,663.2
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,890.79,656.94
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,879.02,648.46
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,861.09,637.01
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,839.82,623.41
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,812.95,606.29
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,783.15,587.14
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,746.89,563.2
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,708.32,537.48
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,664.66,507.89
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,616.71,473.01
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,565.25,435.52
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,513.58,396.74
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,455.37,351.09
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,399.82,306.17
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,336.71,255.03
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,277.63,205.65
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,211.86,150.51
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,154.43,102.23
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,90.96,51.42
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,38.61,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,27.5,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,79.72,46.78
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,139.37,95.72
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,196.75,144.12
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,263.43,200.56
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,321.6,250.14
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,384.29,302.0
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,442.14,348.06
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,502.72,394.58
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,555.02,433.73
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,605.88,470.55
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,652.01,501.77
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,697.06,530.3
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,735.88,555.24
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,772.62,578.4
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,803.64,596.6
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,832.02,612.87
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,848.35,621.53
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,866.19,631.33
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,881.47,639.49
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,893.43,645.58
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,895.65,647.33
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,894.27,646.99
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,887.61,643.86
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,877.37,638.51
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,859.92,628.09
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,839.14,615.56
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,813.08,598.32
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,783.96,579.06
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,748.58,557.75
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,710.84,534.52
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,670.89,508.33
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,625.69,476.44
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,574.28,439.61
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,522.4,401.22
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,465.01,356.63
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,408.65,311.39
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,345.75,260.42
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,286.41,210.7
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,221.0,155.59
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,162.43,105.99
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,96.87,52.91
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,40.24,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,38.45,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,96.33,54.05
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,163.58,110.86
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,223.71,163.14
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,291.36,221.57
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,350.95,273.44
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,414.05,326.49
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,472.08,373.37
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,531.39,419.45
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,583.01,459.04
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,631.05,494.95
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,676.47,526.37
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,720.17,554.52
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,757.78,578.53
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,792.91,600.55
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,821.75,618.32
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,847.49,633.94
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,867.19,646.74
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,883.44,657.36
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,893.11,662.37
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,899.1,665.08
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,899.61,665.3
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,896.46,663.26
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,887.09,656.24
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,874.19,647.02
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,855.47,635.02
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,833.46,620.89
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,805.68,603.12
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,775.09,583.37
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,738.02,558.76
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,698.75,532.45
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,657.13,504.19
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,610.67,470.21
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,558.87,432.11
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,506.88,392.76
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,448.49,346.73
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,391.77,300.69
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,330.19,250.37
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,271.72,201.15
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,206.27,146.05
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,149.38,98.11
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,86.35,46.83
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,32.03,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,24.08,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,75.43,41.61
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,135.46,91.23
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,191.86,138.73
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,257.73,194.45
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,315.13,243.64
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,377.0,295.24
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,432.98,341.15
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,490.15,386.76
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,453.87,356.88
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,390.89,304.9
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,530.07,414.65
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,683.27,529.74
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,720.6,553.64
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,755.81,576.36
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,607.58,464.16
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,416.7,314.45
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,426.84,322.33
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,436.74,329.4
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,667.03,506.06
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,870.14,647.75
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,871.88,647.55
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,870.1,646.4
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,861.78,639.69
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,850.02,630.83
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,720.34,540.26
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,577.34,432.41
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,434.57,327.5
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,298.19,223.85
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,385.85,292.97
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,465.44,354.02
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,544.74,417.35
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,597.23,459.18
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,546.65,421.43
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,495.9,382.94
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,437.77,337.07
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,382.56,292.2
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,320.89,241.53
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,263.44,193.06
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,197.61,138.46
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,141.08,91.66
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,80.01,42.16
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,27.57,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,14.88,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,59.6,32.65
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,114.0,78.2
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,167.18,121.91
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,230.72,174.74
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,286.07,221.54
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,348.84,273.33
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,406.4,320.09
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,467.55,368.51
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,416.61,327.36
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,334.82,260.69
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,306.15,237.14
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,279.33,214.48
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,206.24,157.52
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,129.83,97.22
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,246.21,187.85
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,362.91,275.52
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,440.34,333.69
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,510.88,385.97
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,493.0,370.89
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,474.1,355.5
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,455.51,341.75
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,445.48,334.13
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,462.15,346.55
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,469.22,352.01
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,465.25,349.39
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,460.51,346.29
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,482.05,363.83
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,508.12,384.21
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,441.85,335.83
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,385.99,294.62
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,481.81,370.88
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,548.66,422.8
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,498.01,384.71
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,448.18,346.99
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,385.92,298.39
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,330.22,253.85
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,270.42,205.76
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,216.23,161.32
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,151.39,108.81
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,100.42,68.07
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,53.18,28.7
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,27.37,13.42
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,47.57,32.5
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,76.24,56.26
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,105.11,80.17
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,133.34,103.57
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,162.74,127.6
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,95.51,73.14
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,28.96,18.27
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,77.85,58.18
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,128.47,98.64
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,130.25,99.49
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,132.09,100.5
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,124.91,94.59
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,117.83,88.81
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,68.2,49.19
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,19.33,9.95
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,285.08,221.83
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,558.27,421.38
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,481.65,362.0
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,394.02,296.25
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,394.5,296.92
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,394.76,296.93
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,493.6,371.26
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,589.91,440.91
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,319.44,244.61
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,60.94,43.01
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,37.22,24.32
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.52,5.26
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,11.59,3.78
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,11.1,3.4
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,10.62,3.03
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,10.61,3.07
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,10.61,3.11
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,9.16,1.93
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.71,0.74
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,6.27,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.82,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,70.42,48.43
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,118.47,79.16
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,63.49,32.59
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,16.39,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,17.37,6.24
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,29.94,18.66
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,47.9,34.08
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,65.85,49.38
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,84.3,64.91
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,102.78,80.2
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,105.19,81.88
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,107.78,83.64
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,76.88,58.08
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,47.35,33.62
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,46.39,32.67
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,45.42,31.73
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,86.6,65.15
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,128.86,98.99
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,185.72,144.23
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,243.73,189.65
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,254.92,198.04
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,266.15,206.57
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,197.84,152.68
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,130.69,99.28
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,129.69,98.56
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,128.69,97.78
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,217.51,167.93
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,317.11,244.37
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,227.05,174.75
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,147.85,112.64
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,155.51,118.96
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,163.26,125.26
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,168.14,129.63
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,173.03,134.07
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,158.38,122.7
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,143.89,111.43
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,136.1,105.5
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,128.39,99.57
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,111.41,86.05
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,94.46,72.39
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,77.03,58.23
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,59.61,43.81
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,43.23,29.94
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,27.03,16.14
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,14.95,4.45
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.85,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,6.26,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,8.67,1.66
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,11.57,4.14
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,14.47,6.59
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,13.99,6.15
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,10.61,3.23
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.72,0.77
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,10.62,3.1
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,11.59,3.88
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,12.56,4.64
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,13.53,5.4
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,14.98,6.57
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,16.43,7.75
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,146.95,112.67
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,283.29,217.87
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,274.91,210.91
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,266.5,204.43
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,239.9,184.0
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,213.49,163.67
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,207.52,159.22
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,201.6,154.77
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,294.26,228.26
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,379.45,294.24
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,252.83,196.5
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,128.11,97.7
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,249.12,196.25
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,354.3,279.09
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,383.71,303.83
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,401.05,318.28
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,346.12,273.88
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,295.51,232.46
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,252.37,196.38
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,210.08,159.86
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,151.44,110.76
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,98.39,66.84
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,49.77,23.81
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.98,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.78,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,10.6,3.03
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,16.88,8.5
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,23.15,13.92
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,29.43,19.32
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,35.72,24.65
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,42.01,29.84
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,48.3,34.96
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,87.85,67.57
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,128.61,100.51
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,253.09,201.88
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,388.37,308.01
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,274.09,216.44
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,158.26,122.18
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,134.86,103.36
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,111.81,84.69
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,78.87,58.25
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,46.42,32.07
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,91.0,67.93
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,136.72,104.25
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,126.21,95.84
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,115.75,87.56
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,113.77,86.02
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,111.78,84.49
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,63.37,45.77
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,15.46,6.97
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,13.04,5.02
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.62,3.06
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,49.3,34.78
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,88.09,66.53
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,47.84,33.79
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,61.86,45.6
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,118.18,91.82
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,103.25,79.78
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,88.37,67.7
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,71.96,54.28
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,55.56,40.62
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,40.72,27.96
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,26.07,15.35
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,14.47,3.41
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.95,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,13.0,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,58.83,23.89
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,117.05,77.79
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,171.13,123.69
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,234.53,177.77
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,291.26,227.25
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,352.92,279.81
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,201.23,161.69
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.54,4.83
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,70.58,53.0
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,130.71,101.84
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,118.74,91.62
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,107.03,81.79
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,103.96,78.99
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,100.93,76.25
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,113.84,86.27
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,126.8,96.24
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,157.08,120.05
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,187.68,143.88
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,134.92,102.35
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,83.25,61.36
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,83.25,61.4
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,83.25,61.41
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,108.31,81.21
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,133.75,101.11
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,79.84,58.51
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,27.06,16.27
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,25.61,15.14
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,24.15,13.99
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,74.48,54.81
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,126.15,96.43
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,71.07,52.34
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,17.38,8.66
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,73.49,54.7
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,132.8,102.77
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,257.14,203.43
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,347.51,270.64
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,285.87,219.02
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,229.29,171.19
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,166.01,118.48
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,113.7,74.96
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,55.45,22.97
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,12.06,0.85
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,24.13,13.88
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,38.74,26.56
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,53.6,39.29
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,69.48,52.79
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,85.39,66.09
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,103.9,81.37
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,122.46,96.48
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,99.48,77.29
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,77.37,58.85
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,92.64,71.14
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,108.05,83.38
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,122.51,94.91
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,137.02,106.43
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,183.68,143.85
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,231.15,181.43
