Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,64.35,14.19
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,150.53,106.2
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,208.86,162.8
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,275.42,225.82
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,333.26,281.4
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,394.65,338.66
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,449.01,388.42
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,504.44,437.48
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,509.97,442.49
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,503.87,436.75
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,589.8,510.07
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,680.28,584.84
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,713.98,610.16
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,745.22,633.73
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,698.46,594.16
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,630.69,535.31
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,632.74,534.34
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,632.05,530.75
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,609.66,511.29
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,576.99,483.93
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,711.44,595.68
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,820.17,678.09
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,806.6,667.05
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,789.66,654.55
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,707.31,590.57
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,625.08,524.06
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,592.78,498.71
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,559.25,471.74
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,583.52,492.74
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,594.6,502.0
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,546.06,461.52
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,497.06,419.93
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,440.6,370.47
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,385.51,320.86
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,323.61,265.19
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,265.65,211.51
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,199.55,151.02
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,141.25,96.23
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,59.25,4.19
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,56.87,8.95
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,133.29,92.04
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,189.22,143.37
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,253.94,201.25
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,309.65,251.47
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,369.4,303.73
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,419.94,347.82
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,473.56,393.11
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,520.85,431.4
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,567.81,468.3
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,608.86,500.19
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,648.5,530.35
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,508.77,417.59
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,326.92,266.89
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,338.84,276.75
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,350.55,285.4
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,356.91,289.87
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,363.01,294.17
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,422.82,342.82
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,474.03,384.0
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,640.63,518.96
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,781.49,624.44
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,769.19,614.54
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,753.76,603.84
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,736.25,590.96
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,711.46,572.74
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,483.37,394.82
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,253.5,205.24
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,214.16,173.9
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,170.69,138.19
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,153.48,124.39
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,136.57,110.64
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,272.09,224.37
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,360.08,291.26
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,300.1,238.99
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,244.45,189.78
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,180.64,133.71
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,125.62,84.12
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,53.75,6.18
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,56.16,5.25
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,132.13,89.6
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,187.58,141.02
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,251.92,199.16
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,308.72,250.84
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,369.87,304.8
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,420.72,349.8
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,474.61,395.97
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,522.45,435.33
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,570.06,473.48
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,533.52,441.37
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,469.71,386.98
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,593.86,487.53
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,713.74,579.45
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,612.64,497.58
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,491.49,397.24
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,514.6,415.22
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,537.13,432.03
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,517.11,415.35
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,486.99,391.16
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,546.7,439.1
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,604.14,484.14
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,690.59,554.35
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,757.62,605.24
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,735.27,587.5
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,714.29,571.51
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,683.74,549.28
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,650.9,524.81
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,609.58,492.59
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,567.14,458.96
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,519.99,421.17
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,472.61,382.3
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,418.16,337.07
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,366.9,293.15
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,306.67,241.67
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,250.69,192.42
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,186.3,136.25
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,130.78,86.74
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,56.0,9.43
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,52.5,1.45
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,122.87,82.84
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,177.76,133.35
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,241.8,191.01
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,297.99,242.68
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,358.84,297.45
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,411.18,343.87
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,465.15,390.27
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,511.1,428.21
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,558.64,466.16
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,599.24,497.96
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,638.5,527.8
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,672.13,552.35
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,703.61,573.97
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,662.9,539.85
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,606.69,492.51
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,625.14,505.84
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,642.02,517.58
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,725.76,584.02
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,795.24,634.63
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,791.37,629.98
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,784.17,623.54
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,771.99,614.79
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,756.64,603.84
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,734.15,586.62
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,708.92,567.49
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,682.53,549.62
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,649.73,526.47
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,608.69,494.49
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,566.55,461.08
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,519.98,423.75
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,473.1,385.26
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,418.68,339.22
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,367.55,294.77
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,307.52,243.33
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,251.67,194.07
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,186.66,137.31
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,130.82,87.69
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,56.47,12.57
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.75,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,13.5,5.23
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,22.68,13.56
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,31.86,21.69
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,42.01,30.56
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,52.18,39.31
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,61.37,47.1
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,70.72,54.89
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,79.61,62.06
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,88.52,69.14
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,95.93,75.01
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,103.37,80.86
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,109.82,85.85
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,116.29,90.84
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,120.75,94.35
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,125.23,97.9
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,126.18,98.39
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,127.16,98.93
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,144.93,113.06
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,162.88,127.22
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,161.86,126.15
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,160.88,125.16
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,160.44,124.88
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,160.05,124.67
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,151.43,117.9
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,142.85,111.17
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,127.63,99.05
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,112.49,86.95
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,76.88,57.89
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,42.5,29.62
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,38.14,26.16
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,33.79,22.66
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,198.44,159.62
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,331.86,262.14
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,273.49,212.79
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,218.85,166.39
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,157.76,114.96
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,105.89,70.98
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,47.02,12.06
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,45.38,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,107.18,68.74
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,159.79,114.74
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,221.66,167.54
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,276.37,215.14
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,335.93,265.85
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,387.14,309.69
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,440.35,354.17
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,488.15,392.82
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,536.5,430.98
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,405.52,325.57
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,232.48,182.8
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,140.43,108.98
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,51.23,36.19
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,128.71,98.86
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,209.86,163.25
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,289.7,226.49
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,364.09,284.36
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,372.19,290.47
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,380.08,296.6
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,360.25,281.0
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,340.31,265.35
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,305.14,237.76
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,270.4,210.38
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,192.25,148.98
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,124.39,94.81
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,74.95,55.29
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,27.04,16.47
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,64.77,47.3
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,103.75,78.99
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,93.8,71.22
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,83.89,63.43
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,230.0,183.27
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,335.67,264.08
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,277.6,215.02
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,224.09,169.24
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,161.61,116.77
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,109.66,72.91
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,48.74,14.4
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,11.09,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,22.21,11.51
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,38.19,25.6
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,54.29,39.45
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,71.42,53.94
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,88.54,68.21
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,104.6,81.36
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,120.71,94.34
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,135.59,106.18
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,150.73,118.09
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,221.53,176.04
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,290.67,232.07
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,307.14,244.33
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,323.41,256.39
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,245.19,193.11
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,161.1,124.51
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,221.8,173.1
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,292.79,228.94
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,262.99,204.99
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,225.76,175.27
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,210.12,162.51
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,194.59,149.87
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,289.33,226.11
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,385.41,301.9
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,371.42,290.99
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,357.14,280.05
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,501.54,399.04
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,617.8,492.84
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,571.64,455.91
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,525.8,419.41
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,479.43,382.9
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,433.49,346.0
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,374.83,297.75
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,322.15,253.58
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,264.05,205.18
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,211.13,160.36
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,149.56,109.05
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,94.29,63.51
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,42.6,14.08
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,49.35,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,117.73,73.48
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,171.48,121.21
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,234.72,175.49
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,290.13,223.8
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,350.15,274.82
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,402.64,318.85
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,455.39,361.83
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,503.72,400.24
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,552.25,437.76
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,593.08,469.45
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,632.61,499.61
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,558.14,439.07
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,461.18,360.5
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,266.39,209.93
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,70.6,51.44
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,47.85,33.11
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,25.12,14.7
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,291.22,230.18
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,555.26,430.0
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,435.25,336.04
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,315.73,242.1
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,407.99,315.11
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,497.21,383.33
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,607.45,469.88
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,698.98,538.91
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,515.81,401.16
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,334.55,259.58
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,271.3,211.09
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,217.91,169.13
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,363.26,286.32
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,466.14,364.03
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,411.71,319.11
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,359.36,275.99
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,299.76,227.38
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,244.47,181.13
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,180.29,128.34
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,125.33,82.73
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,55.09,20.42
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,39.96,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,92.78,59.9
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,143.21,104.0
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,203.49,155.43
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,257.34,202.07
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,318.15,253.56
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,370.3,297.07
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,424.88,341.23
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,472.72,378.91
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,521.28,416.03
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,562.21,447.39
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,602.4,477.6
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,536.01,423.53
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,452.66,356.05
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,440.08,346.04
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,433.24,339.71
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,379.72,296.79
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,315.63,245.6
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,325.57,253.49
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,335.45,261.02
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,365.54,284.63
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,403.76,313.95
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,410.43,319.29
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,416.24,324.16
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,312.88,244.41
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,213.65,166.19
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,259.0,203.2
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,295.67,232.5
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,381.58,302.02
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,448.5,354.66
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,448.19,354.21
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,443.14,349.64
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,389.7,306.72
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,338.39,264.76
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,278.96,215.86
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,226.14,171.3
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,166.15,121.25
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,114.55,77.95
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,52.11,21.62
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,9.16,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,18.34,8.39
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,33.41,21.63
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,48.98,34.9
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,65.57,48.87
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,82.16,62.63
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,98.23,75.72
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,114.34,88.63
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,129.17,100.32
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,144.1,111.93
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,157.2,122.23
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,170.52,132.66
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,308.76,244.32
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,449.14,353.91
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,485.68,381.78
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,522.65,410.09
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,536.21,419.14
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,548.62,427.36
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,583.02,454.14
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,625.17,486.12
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,587.72,457.09
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,557.74,433.59
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,503.85,391.69
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,442.15,343.78
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,386.69,300.83
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,324.91,252.67
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,399.54,313.41
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,466.52,366.49
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,429.13,337.49
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,392.06,308.84
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,431.26,340.72
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,453.29,357.53
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,401.95,315.27
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,352.02,273.61
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,294.12,226.29
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,240.38,181.17
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,179.91,130.38
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,126.83,85.44
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,63.5,28.86
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.81,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,14.51,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,29.98,17.88
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,51.86,37.68
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,76.91,59.63
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,99.41,79.43
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,122.53,99.56
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,143.93,117.99
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,165.69,136.51
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,184.98,152.43
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,204.42,168.26
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,212.23,174.35
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,219.67,180.05
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,254.82,208.88
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,290.95,238.2
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,371.02,304.89
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,445.96,366.56
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,488.49,401.03
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,522.79,428.99
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,502.25,411.21
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,471.62,385.7
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,527.81,431.85
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,573.69,469.25
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,565.67,462.9
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,556.15,455.55
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,521.55,427.52
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,487.02,399.51
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,465.84,383.07
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,443.63,365.62
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,342.62,282.31
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,249.45,204.3
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,408.22,340.05
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,519.55,431.17
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,464.72,383.36
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,410.75,335.7
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,350.01,281.72
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,292.5,229.4
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,225.28,169.16
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,165.7,115.13
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,81.21,40.6
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.41,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,8.19,1.36
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,11.57,4.41
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,15.43,7.85
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,19.29,11.25
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,23.16,14.59
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,27.02,17.88
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,84.75,67.36
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,145.75,118.38
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,96.06,76.34
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,49.28,36.59
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,52.19,38.93
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,55.1,41.24
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,203.19,166.07
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,358.52,291.47
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,291.73,236.33
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,217.04,174.73
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,194.88,156.96
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,172.88,139.06
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,292.26,238.69
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,415.57,338.14
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,345.9,281.33
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,285.69,232.01
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,185.45,150.4
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,97.08,76.64
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,122.42,98.11
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,148.41,119.95
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,98.36,78.19
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,50.24,37.52
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,45.4,33.56
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,40.56,29.53
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,35.72,25.4
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,30.89,21.23
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,25.09,16.21
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,19.29,11.12
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,14.46,6.8
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,9.64,2.44
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,5.3,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
